Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9827
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98819
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99506
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (Min),A,42.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (Max),A,109.38
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,73.75
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,81.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,136.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,103.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,116.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,198.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,146.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,132.88
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,182.88
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,160.88
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.12
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9162
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97354
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88946
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Min),A,23.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Max),A,16.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.75
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,81.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,94.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,128.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Min),A,159.75
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Max),A,290.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,221.88
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Min),A,299.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Max),A,392.38
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,332.88
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Min),A,301.88
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Max),A,476.38
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,387.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Min),A,458.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Max),A,586.38
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,526.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.31
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99722
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97836
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98328
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,6,N Current (Min),A,61.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,6,N Current (Max),A,105.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,6,N Current (RMS),A,84.75
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Current (Min),A,122.75
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Current (Max),A,159.12
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,142.88
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Current (Min),A,37.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Current (Max),A,78.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,57.75
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Current (Min),A,50.38
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Current (Max),A,128.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,79.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.75
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85431
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98959
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99753
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,5,N Current (Min),A,84.38
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,5,N Current (Max),A,177.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,5,N Current (RMS),A,111.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,12.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,19.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.75
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,26.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,72.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.12
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,114.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,203.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,136.75
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79483
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99561
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9819
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (Min),A,74.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (Max),A,152.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,101.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,14.88
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.12
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,84.12
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,181.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,117.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,57.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,116.88
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,84.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.56
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.31
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90326
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96652
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83011
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Min),A,21.88
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Max),A,88.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,31.88
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,94.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.75
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,10.88
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98962
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98355
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99509
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (Min),A,39.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (Max),A,82.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,61.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,107.12
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,154.75
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,128.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,101.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,173.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,132.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,125.75
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,189.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,162.12
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8851
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98834
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95489
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Min),A,51.88
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Max),A,28.38
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.12
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,81.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,93.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,123.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Min),A,134.38
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Max),A,291.75
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,206.38
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Min),A,304.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Max),A,370.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,331.75
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Min),A,324.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Max),A,440.88
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,382.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Min),A,422.88
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Max),A,604.38
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,505.75
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.94
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.37
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99664
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95355
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98108
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,6,N Current (Min),A,65.88
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,6,N Current (Max),A,121.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,6,N Current (RMS),A,95.38
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Current (Min),A,124.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Current (Max),A,160.38
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,141.88
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Current (Min),A,31.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Current (Max),A,65.75
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,42.12
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Current (Min),A,45.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Current (Max),A,83.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,65.75
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.44
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.84106
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99698
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99771
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,5,N Current (Min),A,96.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,5,N Current (Max),A,160.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,5,N Current (RMS),A,124.12
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,11.12
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,22.88
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.88
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,44.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,123.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,94.88
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,128.75
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,189.12
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,152.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.69
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81994
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98978
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98465
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (Min),A,59.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (Max),A,124.75
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,84.38
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,17.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,64.38
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,145.75
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,69.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,116.88
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,90.38
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.56
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.31
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87585
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97845
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81341
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (Min),A,21.88
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (Max),A,91.88
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,33.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,97.12
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,7.75
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.38
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9873
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9877
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99341
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (Min),A,37.38
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (Max),A,87.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,58.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,99.12
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,147.38
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,115.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,111.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,167.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,139.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,104.38
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,194.12
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,151.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.19
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86203
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98379
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96909
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Min),A,74.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Max),A,34.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,78.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,96.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,123.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Min),A,142.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Max),A,319.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,214.88
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Min),A,300.38
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Max),A,362.38
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,318.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Min),A,343.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Max),A,454.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,392.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Min),A,437.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Max),A,597.12
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,506.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.06
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.44
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99628
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.961
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98251
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,6,N Current (Min),A,67.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,6,N Current (Max),A,125.88
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,6,N Current (RMS),A,88.88
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Current (Min),A,121.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Current (Max),A,164.12
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,134.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Current (Min),A,32.38
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Current (Max),A,52.75
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.38
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Current (Min),A,45.38
