Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Current (Max),A,88.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,67.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-27.19
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.94
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.19
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92029
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99561
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99808
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,5,N Current (Min),A,110.88
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,5,N Current (Max),A,201.88
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,5,N Current (RMS),A,133.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,11.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,33.75
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,46.38
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,123.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,74.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,139.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,237.38
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,169.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96292
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99365
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98642
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (Min),A,41.88
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (Max),A,102.75
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,77.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,47.88
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,66.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,122.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,94.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,75.12
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,128.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,95.38
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,31.63
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86065
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97836
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84576
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (Min),A,24.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (Max),A,94.75
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,38.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.38
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,100.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.38
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9863
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98291
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99094
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (Min),A,34.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (Max),A,54.12
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,41.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,97.12
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,136.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,109.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,91.12
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,148.12
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,115.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,89.38
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,129.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,107.88
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.87
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82119
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98114
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97476
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Min),A,77.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Max),A,39.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,80.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,86.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,120.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Min),A,157.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Max),A,303.88
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,210.12
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Min),A,291.12
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Max),A,370.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.12
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Min),A,297.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Max),A,413.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,354.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Min),A,445.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Max),A,575.88
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,492.12
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.63
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99689
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97864
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98691
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,6,N Current (Min),A,70.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,6,N Current (Max),A,113.88
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,6,N Current (RMS),A,90.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Current (Min),A,122.75
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Current (Max),A,173.75
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,145.88
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Current (Min),A,29.88
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Current (Max),A,67.75
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,50.38
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Current (Min),A,55.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Current (Max),A,120.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,83.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.38
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86984
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99527
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99741
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,5,N Current (Min),A,102.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,5,N Current (Max),A,151.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,5,N Current (RMS),A,122.75
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,11.38
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,19.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.25
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,80.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,58.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,131.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,177.25
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,150.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97479
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99579
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98129
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (Min),A,35.75
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (Max),A,103.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,69.25
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,57.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.75
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,85.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,140.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,108.75
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,62.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,115.88
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.88
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.87
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90036
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98019
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90201
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (Min),A,23.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (Max),A,96.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,33.38
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,102.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.38
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,7.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.25
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98141
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9689
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98929
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (Min),A,37.88
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (Max),A,76.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,51.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,68.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,128.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,90.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,73.25
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,109.25
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,88.88
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,142.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,108.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.25
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89554
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98422
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97876
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Min),A,74.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Max),A,42.38
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.88
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.38
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,80.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,82.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,118.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Min),A,145.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Max),A,276.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,207.75
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Min),A,287.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Max),A,386.75
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,326.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Min),A,278.25
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Max),A,406.25
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,337.38
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Min),A,437.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Max),A,543.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,486.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.56
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.69
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9978
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98642
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98853
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,6,N Current (Min),A,79.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,6,N Current (Max),A,127.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,6,N Current (RMS),A,99.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Current (Min),A,141.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Current (Max),A,197.88
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,163.38
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Current (Min),A,44.88
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Current (Max),A,92.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,61.25
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Current (Min),A,52.88
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Current (Max),A,135.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,93.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.94
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.81
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.38
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8703
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99225
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99783
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,5,N Current (Min),A,102.88
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,5,N Current (Max),A,164.88
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,5,N Current (RMS),A,123.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,18.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,35.75
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,72.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,129.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,186.38
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,149.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.69
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98901
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99417
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97653
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (Min),A,33.38
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (Max),A,116.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,68.88
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,43.75
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,63.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,154.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,100.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,59.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,109.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.75
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.25
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.25
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89017
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99167
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84643
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (Min),A,11.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (Max),A,62.38
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,25.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.38
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,104.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.75
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98349
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94678
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99026
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
