Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (Min),A,37.75
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (Max),A,87.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,65.25
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,72.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,153.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,99.38
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.75
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,101.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.88
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,82.38
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,152.75
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,109.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.44
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90652
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98541
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96194
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Min),A,54.25
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Max),A,34.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,65.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.75
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,83.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,83.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,117.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Min),A,138.88
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Max),A,254.25
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,203.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Min),A,290.38
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Max),A,394.88
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,338.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Min),A,297.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Max),A,433.25
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,341.88
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Min),A,434.75
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Max),A,532.75
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,481.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.38
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.38
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99738
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99109
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97931
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,6,N Current (Min),A,48.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,6,N Current (Max),A,137.88
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,6,N Current (RMS),A,91.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Current (Min),A,119.88
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Current (Max),A,198.38
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,152.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Current (Min),A,52.25
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Current (Max),A,97.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,70.88
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Current (Min),A,44.75
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Current (Max),A,102.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,72.38
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-27.82
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.94
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.44
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93613
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99371
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99765
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,5,N Current (Min),A,93.88
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,5,N Current (Max),A,150.88
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,5,N Current (RMS),A,112.38
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,30.88
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.25
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,38.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,79.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,55.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,128.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,183.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,141.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.06
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98938
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98325
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97629
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (Min),A,18.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (Max),A,70.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,48.25
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,67.25
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.25
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,103.75
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,49.75
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,107.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.25
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88272
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98773
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83206
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Min),A,17.75
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Max),A,92.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,31.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,105.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.25
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.88
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97818
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94525
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98871
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (Min),A,36.75
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (Max),A,91.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,61.88
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,64.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,117.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.38
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,56.88
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,105.38
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,77.25
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,137.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,106.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83038
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96677
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97409
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Min),A,54.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Max),A,39.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.38
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.88
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,82.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,75.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,109.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Min),A,121.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Max),A,279.75
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,202.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Min),A,287.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Max),A,398.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,336.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Min),A,242.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Max),A,382.75
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Min),A,382.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Max),A,506.38
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,447.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.81
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.69
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99567
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98999
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98856
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,6,N Current (Min),A,25.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,6,N Current (Max),A,100.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,6,N Current (RMS),A,60.75
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Current (Min),A,115.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Current (Max),A,169.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,131.25
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Current (Min),A,53.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Current (Max),A,115.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,78.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Current (Min),A,55.25
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Current (Max),A,146.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,96.75
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.75
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.06
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.69
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96045
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99075
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99759
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,5,N Current (Min),A,84.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,5,N Current (Max),A,152.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,5,N Current (RMS),A,111.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,11.38
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,46.38
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,29.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,75.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,126.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,179.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,143.75
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.19
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99292
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97549
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98157
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (Min),A,25.88
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (Max),A,89.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,59.38
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.38
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,75.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,36.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,96.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.75
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,63.75
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,118.88
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,92.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.19
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87164
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98624
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85098
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Min),A,15.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Max),A,93.25
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,32.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.75
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,99.88
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,10.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.32
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98532
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95996
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9827
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (Min),A,38.25
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (Max),A,89.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,51.75
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,80.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,129.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,104.88
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,53.88
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,103.75
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,68.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,135.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.75
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.19
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91693
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96796
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9725
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Min),A,67.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Max),A,35.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,80.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,85.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,74.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,117.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Min),A,160.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Max),A,337.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,229.75
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Min),A,297.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Max),A,434.38
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,347.88
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Min),A,217.75
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Max),A,377.75
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.25
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Min),A,413.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Max),A,581.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,480.25
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.94
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.81
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.75
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99622
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98196
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98434
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,6,N Current (Min),A,49.75
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,6,N Current (Max),A,107.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,6,N Current (RMS),A,78.75
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Current (Min),A,116.38
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Current (Max),A,154.75
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,135.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Current (Min),A,46.88
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Current (Max),A,81.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,56.75
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Current (Min),A,40.25
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Current (Max),A,134.25
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,77.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.94
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
