Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.25
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.06
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96167
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98837
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99646
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,5,N Current (Min),A,82.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,5,N Current (Max),A,154.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,5,N Current (RMS),A,109.88
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,11.25
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,32.88
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.88
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,87.75
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,117.38
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,175.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,139.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.19
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98944
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99203
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97235
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (Min),A,33.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (Max),A,84.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,59.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.25
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,40.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,114.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,86.25
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,65.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,120.38
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,83.88
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.38
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.19
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91369
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98065
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8548
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Min),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Max),A,33.75
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,25.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.25
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98611
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96936
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98825
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (Min),A,37.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (Max),A,81.88
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,53.75
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,86.38
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,141.75
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,112.38
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,66.88
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,114.25
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,75.38
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,147.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,110.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87182
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99426
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99008
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Min),A,149.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Max),A,81.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.25
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,164.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.88
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,81.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,79.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,124.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Min),A,131.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Max),A,379.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,234.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Min),A,292.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Max),A,377.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,328.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Min),A,273.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Max),A,380.38
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,323.38
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Min),A,411.38
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Max),A,636.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,510.25
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.81
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.19
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99652
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9852
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98453
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,6,N Current (Min),A,49.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,6,N Current (Max),A,108.38
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,6,N Current (RMS),A,77.38
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Current (Min),A,113.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Current (Max),A,157.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,134.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Current (Min),A,38.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Current (Max),A,82.38
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,58.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Current (Min),A,61.38
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Current (Max),A,128.88
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,85.38
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.25
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.38
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.25
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92642
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97967
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9964
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,5,N Current (Min),A,88.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,5,N Current (Max),A,160.88
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,5,N Current (RMS),A,113.75
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.25
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,32.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,61.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,114.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,182.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,137.88
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94781
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98865
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97784
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (Min),A,42.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (Max),A,96.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,69.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,44.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,104.25
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.88
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,72.25
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,123.25
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,94.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.94
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.25
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.69
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91904
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98825
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87362
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Min),A,15.25
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Max),A,43.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,24.88
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,47.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97504
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97586
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.987
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (Min),A,39.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (Max),A,64.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,46.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,68.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,117.75
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.75
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,80.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,121.25
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,98.38
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,79.75
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,137.38
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,101.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.19
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85333
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97995
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99576
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Min),A,161.38
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Max),A,92.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,69.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,180.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,103.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,72.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,72.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,128.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Min),A,198.88
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Max),A,378.12
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,271.88
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Min),A,259.88
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Max),A,332.38
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.75
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Min),A,262.88
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Max),A,359.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.62
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Min),A,459.25
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Max),A,644.5
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,526.75
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.06
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.12
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.93
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99652
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97958
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97455
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,6,N Current (Min),A,53.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,6,N Current (Max),A,114.12
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,6,N Current (RMS),A,80.5
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Current (Min),A,113.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Current (Max),A,171.5
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,130.12
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Current (Min),A,40.75
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Current (Max),A,71.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,53.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Current (Min),A,44.12
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Current (Max),A,124.62
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,68.5
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-31.31
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.31
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.38
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87854
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9798
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99747
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,5,N Current (Min),A,115.12
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,5,N Current (Max),A,209.25
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,5,N Current (RMS),A,154.38
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,26.38
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.75
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,18.25
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,67.38
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.88
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,136.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,238.38
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,177.88
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83279
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98236
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98718
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (Min),A,70.62
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (Max),A,127.88
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,93.5
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.12
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.12
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,36.12
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,115.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.62
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,87.5
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,145.12
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,111.88
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.88
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.56
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.87
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91006
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98657
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88763
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Min),A,26.25
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Max),A,80.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,33.25
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,86.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.88
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96335
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97562
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99109
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (Min),A,40.5
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (Max),A,87.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,58.25
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,64.5
