Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,99.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.25
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,82.75
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,152.12
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,101.5
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,84.38
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,156.62
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,113.62
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.31
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8414
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96042
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99472
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Min),A,129.5
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Max),A,99.5
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.88
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,138.25
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,109.62
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,67.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,142.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Min),A,268.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Max),A,416.88
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,350.62
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Min),A,237.38
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Max),A,319.75
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.38
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Min),A,220.88
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Max),A,338.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.12
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Min),A,507.12
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Max),A,641.88
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,585.75
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.81
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.06
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.56
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99768
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98016
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97482
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,6,N Current (Min),A,81.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,6,N Current (Max),A,130.62
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,6,N Current (RMS),A,103.75
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Current (Min),A,131.75
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Current (Max),A,182.88
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,156.25
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Current (Min),A,34.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Current (Max),A,79.38
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,53.88
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Current (Min),A,40.25
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Current (Max),A,88.5
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,64.12
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-28.25
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.75
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.19
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83102
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98276
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9971
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,44.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,5,N Current (Min),A,130.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,5,N Current (Max),A,184.88
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,5,N Current (RMS),A,156.38
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,8.38
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,23.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.25
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,59.75
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.38
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,155.5
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,209.88
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,179.75
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.62
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96515
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95779
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98132
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (Min),A,24.5
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (Max),A,122.88
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,76.38
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,54.38
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.5
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,61.25
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,52.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,143.12
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,102.75
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.5
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89187
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99173
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89288
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Min),A,24.25
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Max),A,87.25
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,33.75
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.5
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,97.62
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.38
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97748
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96951
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98965
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (Min),A,39.38
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (Max),A,69.5
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,50.38
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,65.88
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,135.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,103.75
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,68.62
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,136.38
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.5
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,84.5
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,141.88
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,103.38
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.25
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81949
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97836
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99695
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Min),A,147.88
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Max),A,118.62
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,72.12
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,160.88
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,130.62
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,84.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,142.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Min),A,253.38
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Max),A,448.38
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,346.88
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Min),A,288.12
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Max),A,398.88
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,344.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Min),A,214.5
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Max),A,322.12
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.62
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Min),A,492.88
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Max),A,679.12
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,584.88
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.44
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.63
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99673
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98187
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97449
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,6,N Current (Min),A,60.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,6,N Current (Max),A,129.38
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,6,N Current (RMS),A,89.5
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Current (Min),A,114.62
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Current (Max),A,178.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,140.75
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Current (Min),A,42.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Current (Max),A,71.62
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,54.5
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Current (Min),A,32.75
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Current (Max),A,96.62
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,61.38
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-28.56
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.19
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.81
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89477
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9845
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99582
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,5,N Current (Min),A,95.25
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,5,N Current (Max),A,156.12
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,5,N Current (RMS),A,125.75
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,34.38
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.88
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,20.5
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,79.25
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,134.12
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,183.12
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,152.38
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.88
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99832
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97626
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98117
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (Min),A,28.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (Max),A,73.88
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,55.75
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,44.38
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,98.12
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,37.62
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,94.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.75
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,89.12
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,119.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,101.12
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.94
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.94
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91733
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9856
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87784
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Min),A,17.38
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Max),A,88.88
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,27.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,99.62
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.62
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98181
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97858
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9903
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (Min),A,35.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (Max),A,77.25
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,48.12
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,79.12
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,146.88
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,107.75
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,72.38
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,133.62
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,105.88
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,85.75
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,146.75
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,110.5
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.94
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82422
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99423
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9718
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Min),A,118.62
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Max),A,56.12
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,135.62
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,90.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,74.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,121.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Min),A,172.38
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Max),A,292.25
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,232.88
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Min),A,330.62
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Max),A,423.38
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,367.75
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Min),A,278.62
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Max),A,346.75
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.62
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Min),A,440.38
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Max),A,567.75
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,500.62
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.5
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.94
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.75
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99628
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9733
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97382
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,6,N Current (Min),A,62.5
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,6,N Current (Max),A,112.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,6,N Current (RMS),A,82.25
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Current (Min),A,113.88
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Current (Max),A,161.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,130.88
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Current (Min),A,36.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Current (Max),A,72.62
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,50.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Current (Min),A,32.5
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Current (Max),A,96.38
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,66.75
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.06
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.19
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
