Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86166
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9848
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99518
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,5,N Current (Min),A,103.5
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,5,N Current (Max),A,172.38
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,5,N Current (RMS),A,127.38
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,31.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.75
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.88
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,59.88
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.75
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,135.75
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,194.62
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,150.25
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.88
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99814
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9555
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96622
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (Min),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (Max),A,63.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,44.62
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,43.62
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,87.25
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.38
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,104.62
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.62
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,64.88
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,120.88
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,84.12
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.62
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9097
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98041
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90933
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Min),A,21.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Max),A,83.75
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,29.12
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,96.12
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98154
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.974
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99207
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (Min),A,38.62
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (Max),A,84.5
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,57.25
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,84.12
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,154.62
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,107.75
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,74.12
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,140.62
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,96.75
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,96.88
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,162.62
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,122.88
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.81
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83352
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99536
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97031
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Min),A,68.5
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Max),A,41.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.75
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.38
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,88.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,117.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Min),A,193.38
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Max),A,313.88
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,247.12
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Min),A,325.38
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Max),A,397.12
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,358.25
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Min),A,238.38
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Max),A,349.38
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.62
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Min),A,430.25
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Max),A,544.88
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,484.5
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.12
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.31
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.81
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99738
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96948
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97098
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,6,N Current (Min),A,82.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,6,N Current (Max),A,127.38
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,6,N Current (RMS),A,102.12
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Current (Min),A,127.38
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Current (Max),A,170.12
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,147.25
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Current (Min),A,33.88
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Current (Max),A,62.25
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,46.62
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Current (Min),A,46.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Current (Max),A,79.5
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,61.5
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.31
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.25
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85089
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98114
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99564
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,5,N Current (Min),A,109.62
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,5,N Current (Max),A,181.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,5,N Current (RMS),A,134.12
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.75
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,18.75
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.25
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,15.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,66.62
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.75
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,133.12
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,198.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,154.88
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.25
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.13
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99747
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9599
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94064
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (Min),A,21.75
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (Max),A,51.75
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,32.75
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,40.88
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,48.25
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.62
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,85.25
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.12
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,54.5
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,81.75
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.25
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.25
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90521
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97778
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94955
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Min),A,24.12
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Max),A,87.75
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,33.75
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,96.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9892
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96762
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99045
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (Min),A,42.62
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (Max),A,97.25
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,63.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,90.5
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,175.25
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,134.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,64.88
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,118.38
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.25
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,89.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,139.25
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,109.88
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.56
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80517
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99686
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93536
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Min),A,48.62
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Max),A,26.75
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.88
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,93.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,105.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Min),A,170.88
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Max),A,282.5
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,231.5
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Min),A,332.88
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Max),A,471.12
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,378.25
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Min),A,217.12
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Max),A,293.88
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.12
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Min),A,384.25
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Max),A,473.38
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,435.88
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.88
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.06
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.87
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99722
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97385
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96622
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,6,N Current (Min),A,85.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,6,N Current (Max),A,145.12
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,6,N Current (RMS),A,107.12
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Current (Min),A,133.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Current (Max),A,187.38
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,151.25
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Current (Min),A,36.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Current (Max),A,60.25
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,47.75
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Current (Min),A,36.5
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Current (Max),A,76.88
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,55.5
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-33.25
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.94
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.78543
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97833
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99463
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,5,N Current (Min),A,108.38
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,5,N Current (Max),A,164.88
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,5,N Current (RMS),A,128.75
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.25
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,16.62
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.88
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,14.62
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,58.62
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.12
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,136.5
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,186.75
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,148.75
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.31
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9949
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96878
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96426
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (Min),A,21.38
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (Max),A,88.38
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,43.62
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,54.25
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.75
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,96.88
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.12
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,56.25
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,100.25
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.12
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.56
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89267
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98154
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93835
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Min),A,18.5
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Max),A,96.38
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,34.75
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.62
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,104.62
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.12
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.25
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.38
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96915
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97018
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9866
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (Min),A,38.62
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (Max),A,70.25
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,50.88
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,68.75
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,120.25
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.75
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,129.75
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,94.5
