Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,80.25
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,134.12
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,101.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.94
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88183
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9989
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9248
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Min),A,53.88
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Max),A,48.25
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,75.5
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.62
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.25
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,81.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,75.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,103.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Min),A,140.38
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Max),A,238.25
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,185.75
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Min),A,256.12
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Max),A,386.38
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,331.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Min),A,216.5
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Max),A,390.25
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.88
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Min),A,381.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Max),A,479.5
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,426.5
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.87
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.25
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99628
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97333
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97763
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,6,N Current (Min),A,36.12
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,6,N Current (Max),A,124.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,6,N Current (RMS),A,81.12
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Current (Min),A,93.5
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Current (Max),A,168.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,126.25
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Current (Min),A,36.62
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Current (Max),A,68.38
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.25
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Current (Min),A,50.62
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Current (Max),A,109.62
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,77.25
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-35.06
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.06
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.32
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.78662
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97916
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9949
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,5,N Current (Min),A,111.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,5,N Current (Max),A,150.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,5,N Current (RMS),A,129.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,19.25
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,15.75
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,51.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.38
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,138.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,172.75
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,149.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.19
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89474
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97397
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98166
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (Min),A,65.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (Max),A,117.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,85.12
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,104.25
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.75
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,78.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,132.25
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,99.75
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.44
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.32
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93637
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97925
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90823
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Min),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Max),A,79.25
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,31.38
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,96.25
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.25
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.12
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96646
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97842
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98972
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (Min),A,39.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (Max),A,82.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,53.62
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,66.12
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,100.5
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,82.75
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,126.38
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,102.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,89.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,154.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,114.75
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.19
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.5
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90594
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99762
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94818
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Min),A,69.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Max),A,47.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,77.38
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.25
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,89.25
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.75
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,74.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,121.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Min),A,180.62
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Max),A,323.5
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,256.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Min),A,225.38
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Max),A,314.5
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.12
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Min),A,246.12
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Max),A,373.62
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Min),A,425.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Max),A,577.62
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,502.12
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.06
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.19
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99527
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98541
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98108
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,6,N Current (Min),A,27.75
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,6,N Current (Max),A,86.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,6,N Current (RMS),A,49.25
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Current (Min),A,89.5
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Current (Max),A,147.25
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,107.12
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Current (Min),A,40.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Current (Max),A,119.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,73.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Current (Min),A,46.38
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Current (Max),A,106.25
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,72.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-29.81
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.38
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.807
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98007
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99448
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,5,N Current (Min),A,107.12
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,5,N Current (Max),A,160.25
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,5,N Current (RMS),A,123.62
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,19.75
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.38
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,15.5
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,54.25
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,129.62
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,177.5
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,144.38
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.87
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9494
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97055
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97223
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (Min),A,39.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (Max),A,86.25
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,61.38
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.62
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,81.5
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,59.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,97.38
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.62
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.75
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.06
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.94
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91043
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9754
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89734
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Min),A,32.38
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Max),A,86.25
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,40.25
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.25
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,92.75
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.12
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97028
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97003
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98697
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (Min),A,39.12
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (Max),A,74.25
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,48.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,69.62
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,99.5
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,64.38
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,114.62
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,84.5
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,140.75
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,103.75
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.38
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90076
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99365
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90277
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Min),A,40.25
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Max),A,28.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.5
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,70.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,106.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Min),A,162.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Max),A,285.62
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,218.5
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Min),A,226.38
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Max),A,337.38
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.62
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Min),A,220.12
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Max),A,346.75
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.5
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Min),A,390.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Max),A,497.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,438.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.94
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.44
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.56
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99667
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97201
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97961
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,6,N Current (Min),A,45.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,6,N Current (Max),A,140.38
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,6,N Current (RMS),A,76.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Current (Min),A,94.12
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Current (Max),A,173.25
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,125.5
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Current (Min),A,28.75
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Current (Max),A,79.12
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,52.38
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Current (Min),A,50.75
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Current (Max),A,91.62
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,69.25
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.75
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.19
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.44
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.81085
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97388
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99564
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
