Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,5,N Current (Min),A,114.25
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,5,N Current (Max),A,169.5
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,5,N Current (RMS),A,135.25
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,25.62
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.75
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,14.75
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,42.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,140.5
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,189.62
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,154.38
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79031
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9642
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97552
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (Min),A,59.38
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (Max),A,87.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,74.25
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.75
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.62
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,86.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,73.12
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,96.75
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,84.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.44
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.94
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90863
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97821
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87204
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Min),A,33.5
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Max),A,95.38
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,41.38
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,42.38
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,102.5
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.62
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,10.75
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97897
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96533
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98447
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (Min),A,37.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (Max),A,69.38
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,48.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,80.38
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,115.12
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,93.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,61.5
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,102.75
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.38
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,78.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,120.75
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.38
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.06
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88367
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99069
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90091
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Min),A,35.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Max),A,22.25
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,69.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,105.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Min),A,179.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Max),A,301.38
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,233.62
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Min),A,241.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Max),A,344.62
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Min),A,220.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Max),A,307.75
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.62
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Min),A,405.5
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Max),A,478.25
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,437.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.13
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.19
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99835
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95026
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94238
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,6,N Current (Min),A,76.25
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,6,N Current (Max),A,174.62
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,6,N Current (RMS),A,131.62
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Current (Min),A,104.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Current (Max),A,211.62
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,166.5
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Current (Min),A,28.62
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Current (Max),A,52.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,37.75
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Current (Min),A,26.5
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Current (Max),A,84.75
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,51.12
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-29.75
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.75
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.19
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.78396
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.987
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9967
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,5,N Current (Min),A,108.38
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,5,N Current (Max),A,191.12
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,5,N Current (RMS),A,138.62
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.25
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,17.25
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.25
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,49.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.75
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,131.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,216.62
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,160.75
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.75
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7406
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97317
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96228
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (Min),A,35.5
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (Max),A,103.5
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,69.12
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.38
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,35.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,124.5
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,49.38
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,93.62
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.25
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.94
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.19
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90793
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9837
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87945
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Min),A,15.5
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Max),A,97.12
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,36.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.75
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,103.62
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.12
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.5
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97382
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96457
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98325
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (Min),A,38.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (Max),A,65.25
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,47.12
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,72.38
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,115.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.12
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.38
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,111.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.12
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,81.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,114.25
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.38
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.62
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90195
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99445
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87451
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Min),A,31.12
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Max),A,21.12
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.75
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,77.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,100.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Min),A,141.62
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Max),A,264.5
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,205.62
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Min),A,250.12
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Max),A,380.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,314.38
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Min),A,205.62
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Max),A,337.38
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.38
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Min),A,331.5
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Max),A,511.12
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,414.12
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.37
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.5
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99814
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95636
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96292
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,6,N Current (Min),A,96.12
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,6,N Current (Max),A,169.75
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,6,N Current (RMS),A,121.75
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Current (Min),A,135.5
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Current (Max),A,205.5
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,162.5
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Current (Min),A,26.75
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Current (Max),A,55.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,39.62
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Current (Min),A,28.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Current (Max),A,81.62
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,50.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-37.94
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.75
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.38
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.82391
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97501
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99564
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,5,N Current (Min),A,97.75
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,5,N Current (Max),A,166.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,5,N Current (RMS),A,117.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,10.5
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,22.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.12
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,13.5
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,55.12
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.38
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,128.62
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,191.5
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,139.25
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.81
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.56
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.81
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79602
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93161
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93527
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (Min),A,35.62
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (Max),A,70.75
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,49.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,16.62
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.25
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,45.25
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.12
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,43.5
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,79.38
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.25
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.94
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.62
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9078
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98715
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91019
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Min),A,17.12
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Max),A,97.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,32.75
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,104.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.38
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,67.62
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.25
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95334
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9559
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96698
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (Min),A,37.75
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (Max),A,69.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,46.12
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,51.75
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,92.5
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,61.38
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,122.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.38
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,60.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,96.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
