Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88415
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99561
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9314
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Min),A,40.62
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Max),A,26.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.12
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.75
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,72.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,87.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Min),A,115.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Max),A,241.12
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,168.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Min),A,263.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Max),A,347.12
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.75
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Min),A,201.62
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Max),A,311.62
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.38
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Min),A,313.12
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Max),A,427.38
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,362.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.38
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.07
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99841
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94763
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96747
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,6,N Current (Min),A,90.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,6,N Current (Max),A,177.12
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,6,N Current (RMS),A,125.5
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Current (Min),A,132.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Current (Max),A,208.75
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,163.38
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Current (Min),A,26.25
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Current (Max),A,52.75
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.5
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Current (Min),A,32.75
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Current (Max),A,73.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,48.5
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-26.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.25
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.69
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86142
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.991
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99554
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,5,N Current (Min),A,67.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,5,N Current (Max),A,129.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,5,N Current (RMS),A,96.5
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,12.38
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,19.62
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.38
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,65.75
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.38
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,93.5
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,151.38
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,121.12
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94861
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9519
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96463
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (Min),A,42.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (Max),A,84.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,60.12
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,62.12
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,60.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,95.12
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.75
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.44
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90552
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9859
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91217
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Min),A,29.75
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Max),A,89.75
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,37.25
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.5
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,102.12
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.5
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.25
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95038
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93918
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97571
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (Min),A,38.25
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (Max),A,77.62
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,49.62
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,52.62
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,78.75
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,54.62
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,110.62
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,67.25
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,115.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.25
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98102
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99588
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90259
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Min),A,29.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Max),A,19.25
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.25
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.12
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,76.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,87.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Min),A,122.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Max),A,217.75
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,175.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Min),A,276.5
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Max),A,363.5
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.25
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Min),A,218.75
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Max),A,297.75
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.88
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Min),A,318.38
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Max),A,415.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,362.12
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.69
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.87
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99802
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94684
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95523
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,6,N Current (Min),A,93.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,6,N Current (Max),A,136.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,6,N Current (RMS),A,114.25
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Current (Min),A,129.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Current (Max),A,170.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,148.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Current (Min),A,27.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Current (Max),A,45.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,33.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Current (Min),A,27.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Current (Max),A,56.25
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.44
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.94
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.12
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90207
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99091
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99493
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,5,N Current (Min),A,54.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,5,N Current (Max),A,109.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,5,N Current (RMS),A,74.12
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,12.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,27.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,28.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,71.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.75
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,89.25
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,130.12
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,102.25
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.07
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77191
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9667
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95862
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (Min),A,40.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (Max),A,69.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,54.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.62
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,67.12
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,52.12
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,86.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.38
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.12
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.63
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.914
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97498
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83893
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Min),A,24.25
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Max),A,95.25
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,35.12
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,102.25
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.62
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.75
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.63
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93793
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93286
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96994
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (Min),A,37.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (Max),A,74.75
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,51.12
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,49.75
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,75.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,55.38
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,96.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.75
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,59.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,114.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.25
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.31
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98315
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99506
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86819
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Min),A,18.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Max),A,12.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,71.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,78.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Min),A,109.62
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Max),A,195.12
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,150.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Min),A,251.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Max),A,344.62
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.12
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Min),A,209.25
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Max),A,273.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.75
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Min),A,281.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Max),A,368.62
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.56
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.75
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.56
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99765
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95721
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96887
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,6,N Current (Min),A,88.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,6,N Current (Max),A,120.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,6,N Current (RMS),A,102.75
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Current (Min),A,129.12
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Current (Max),A,161.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,143.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Current (Min),A,26.75
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Current (Max),A,49.62
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Current (Min),A,34.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Current (Max),A,61.62
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,50.12
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.81
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.25
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91934
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99036
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99527
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,5,N Current (Min),A,56.38
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,5,N Current (Max),A,100.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,5,N Current (RMS),A,75.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,19.0
