Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,26.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.62
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,27.62
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,57.25
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,91.75
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,129.75
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,105.12
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.56
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.94
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73639
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91711
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92746
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (Min),A,35.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (Max),A,63.12
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,45.62
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,16.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,59.62
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,49.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,73.62
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.75
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.94
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.06
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.37
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93692
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97964
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8959
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Min),A,18.12
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Max),A,90.12
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,29.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,97.62
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.25
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.75
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93899
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92535
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94635
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (Min),A,37.38
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (Max),A,54.12
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,42.12
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,48.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,71.38
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.75
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,98.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.62
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,58.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,86.62
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.25
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.44
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98297
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99585
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85312
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Min),A,26.25
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Max),A,14.25
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,69.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,73.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Min),A,112.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Max),A,206.62
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,150.12
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Min),A,248.62
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Max),A,330.75
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.38
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Min),A,185.25
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Max),A,265.62
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.12
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Min),A,270.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Max),A,348.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.38
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.06
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.75
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9971
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95489
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95816
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,6,N Current (Min),A,88.12
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,6,N Current (Max),A,128.12
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,6,N Current (RMS),A,106.75
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Current (Min),A,128.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Current (Max),A,162.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,146.38
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Current (Min),A,29.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Current (Max),A,59.25
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.38
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Current (Min),A,38.38
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Current (Max),A,56.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,43.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.56
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92602
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99124
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99271
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,5,N Current (Min),A,38.62
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,5,N Current (Max),A,94.38
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,5,N Current (RMS),A,56.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,19.25
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,27.38
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.25
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,28.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,66.25
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,66.25
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,123.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,84.75
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.06
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.44
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.31
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72186
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93777
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92755
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (Min),A,35.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (Max),A,58.75
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,43.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.62
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.75
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,63.25
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.25
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,50.38
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,74.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.38
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.44
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.57
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89059
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99103
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89648
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Min),A,26.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Max),A,94.75
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,34.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.38
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,107.38
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.62
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.12
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.06
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93216
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90655
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95682
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (Min),A,39.12
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (Max),A,58.25
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,45.62
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,49.38
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,64.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.38
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,90.25
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.12
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,61.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,89.62
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.12
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.81
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99228
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99731
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91891
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Min),A,23.38
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Max),A,14.38
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.25
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.25
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,72.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Min),A,109.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Max),A,206.75
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,147.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Min),A,259.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Max),A,350.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Min),A,194.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Max),A,276.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.75
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Min),A,260.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Max),A,338.12
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.12
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.57
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.44
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99698
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93744
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96262
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,6,N Current (Min),A,82.75
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,6,N Current (Max),A,122.38
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,6,N Current (RMS),A,104.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Current (Min),A,121.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Current (Max),A,153.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,140.75
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Current (Min),A,28.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Current (Max),A,42.75
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.75
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Current (Min),A,38.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Current (Max),A,71.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,48.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.56
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.94
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92868
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98853
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99322
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,5,N Current (Min),A,41.75
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,5,N Current (Max),A,89.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,5,N Current (RMS),A,63.12
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.75
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,30.25
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,28.12
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,58.12
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,68.62
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,121.38
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,91.75
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.18
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.31
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96124
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95422
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93655
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (Min),A,28.12
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (Max),A,49.75
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,36.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,16.38
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,57.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,46.75
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,65.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.94
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90683
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99088
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89801
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Min),A,17.38
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Max),A,97.25
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,32.38
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,111.12
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95358
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90314
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96555
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (Min),A,35.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (Max),A,83.12
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,52.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,50.75
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,80.75
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.75
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,93.38
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,59.62
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,112.75
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.25
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.25
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
