Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98773
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99866
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93637
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Min),A,28.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Max),A,17.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.62
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.62
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,73.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,75.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Min),A,122.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Max),A,196.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,157.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Min),A,264.75
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Max),A,361.75
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.75
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Min),A,208.25
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Max),A,272.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.38
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Min),A,263.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Max),A,377.38
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.06
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.63
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.19
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99625
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95172
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97314
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,6,N Current (Min),A,74.12
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,6,N Current (Max),A,102.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,6,N Current (RMS),A,87.38
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Current (Min),A,120.75
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Current (Max),A,142.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,126.62
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Current (Min),A,32.75
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Current (Max),A,48.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.62
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Current (Min),A,38.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Current (Max),A,62.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,50.12
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.62
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9454
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98996
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99567
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,5,N Current (Min),A,64.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,5,N Current (Max),A,90.75
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,5,N Current (RMS),A,77.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,25.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,35.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.38
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,28.38
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,64.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,102.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,122.62
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,110.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.44
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9653
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97125
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91427
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (Min),A,25.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (Max),A,53.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,33.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.62
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,71.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.62
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,48.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,61.25
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.38
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.62
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.37
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92364
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98907
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86981
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Min),A,9.25
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Max),A,104.25
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,19.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,117.62
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.25
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9592
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91592
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96023
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (Min),A,35.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (Max),A,54.38
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,42.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,56.12
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,88.62
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.62
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,69.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,63.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,89.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.38
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98837
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99472
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94528
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Min),A,38.25
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Max),A,19.38
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,73.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.75
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,68.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,79.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Min),A,120.25
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Max),A,217.38
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,152.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Min),A,258.38
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Max),A,368.12
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.38
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Min),A,187.25
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Max),A,264.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.38
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Min),A,300.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Max),A,371.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,329.62
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.44
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.06
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99612
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94562
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97504
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,6,N Current (Min),A,75.62
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,6,N Current (Max),A,109.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,6,N Current (RMS),A,86.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Current (Min),A,119.75
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Current (Max),A,150.38
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,126.62
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Current (Min),A,31.12
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Current (Max),A,46.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,36.12
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Current (Min),A,37.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Current (Max),A,63.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,51.12
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.06
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94305
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98828
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9953
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,5,N Current (Min),A,64.12
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,5,N Current (Max),A,99.25
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,5,N Current (RMS),A,79.12
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,24.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,31.25
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,27.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,54.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.62
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,101.75
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,133.62
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,112.12
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85077
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92328
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9292
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (Min),A,36.12
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (Max),A,62.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,44.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,15.75
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.75
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.75
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,49.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,69.38
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.25
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.62
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.56
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.81
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85028
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97967
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86374
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Min),A,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Max),A,51.75
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,22.12
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.75
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.12
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95682
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9342
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94736
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (Min),A,33.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (Max),A,52.25
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,38.38
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,53.75
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,82.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.38
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.75
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,92.12
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.62
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,57.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,83.38
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.25
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99222
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99298
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94638
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Min),A,27.38
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Max),A,17.25
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,66.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,78.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Min),A,130.12
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Max),A,217.25
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,167.5
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Min),A,249.38
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Max),A,324.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Min),A,185.75
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Max),A,255.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.25
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Min),A,303.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Max),A,350.12
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.88
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.69
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-17.81
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.87
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99619
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94846
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9696
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,6,N Current (Min),A,72.75
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,6,N Current (Max),A,112.5
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,6,N Current (RMS),A,88.88
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Current (Min),A,120.88
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Current (Max),A,155.62
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,130.5
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Current (Min),A,30.5
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Current (Max),A,53.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.25
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Current (Min),A,37.38
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Current (Max),A,66.88
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,47.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.69
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.69
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.69
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94675
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98621
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99478
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,5,N Current (Min),A,60.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,5,N Current (Max),A,96.75
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,5,N Current (RMS),A,76.25
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,24.38
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,38.12
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.25
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,18.5
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,56.38
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
