Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,100.5
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,127.12
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,109.12
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.5
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.31
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87207
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90558
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9313
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (Min),A,39.12
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (Max),A,63.12
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,46.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,11.25
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,48.88
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,71.5
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.25
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,32.5
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.81
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83978
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98285
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8522
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Min),A,8.5
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Max),A,98.25
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,24.38
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,104.88
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.75
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.12
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.69
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94971
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94101
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94717
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (Min),A,34.25
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (Max),A,60.62
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,40.75
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,52.12
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,67.88
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.75
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,48.12
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,97.62
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,60.12
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,92.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.44
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98196
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9949
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9328
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Min),A,24.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Max),A,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.62
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,77.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Min),A,127.38
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Max),A,202.88
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,161.62
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Min),A,239.75
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Max),A,322.12
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.62
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Min),A,182.12
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Max),A,262.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Min),A,297.25
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Max),A,348.25
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,321.88
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-17.31
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.75
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99548
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93964
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97281
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,6,N Current (Min),A,79.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,6,N Current (Max),A,110.5
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,6,N Current (RMS),A,88.38
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Current (Min),A,120.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Current (Max),A,149.75
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,126.5
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Current (Min),A,30.75
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Current (Max),A,41.12
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,34.25
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Current (Min),A,37.88
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Current (Max),A,55.5
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,44.12
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.25
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.75
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95477
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97589
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99448
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,5,N Current (Min),A,55.38
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,5,N Current (Max),A,90.25
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,5,N Current (RMS),A,72.62
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,24.75
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,35.38
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.75
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.25
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,45.25
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,91.5
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,118.62
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,101.38
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.68
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.87
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.56
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86596
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8883
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92377
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (Min),A,39.62
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (Max),A,57.25
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,44.75
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,15.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.75
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,60.62
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,49.62
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,61.62
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.25
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,30.56
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.12
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84979
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9913
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85757
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Min),A,8.5
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Max),A,58.25
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,70.88
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.38
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95917
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93014
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94797
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (Min),A,33.75
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (Max),A,53.88
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,41.5
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,54.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,74.88
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.5
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,84.88
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.25
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,59.62
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,96.62
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99127
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99652
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94507
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Min),A,49.62
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Max),A,13.5
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,82.88
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.75
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.25
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,66.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,74.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Min),A,122.62
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Max),A,204.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,157.5
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Min),A,250.25
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Max),A,308.62
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.62
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Min),A,176.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Max),A,250.38
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Min),A,288.62
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Max),A,346.38
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.5
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.25
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.87
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99576
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96097
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96945
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,6,N Current (Min),A,75.88
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,6,N Current (Max),A,99.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,6,N Current (RMS),A,86.88
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Current (Min),A,119.5
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Current (Max),A,138.38
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,126.25
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Current (Min),A,33.25
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Current (Max),A,52.5
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,39.62
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Current (Min),A,36.75
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Current (Max),A,58.62
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,43.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.37
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.75
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.62
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9509
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97665
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99341
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,5,N Current (Min),A,52.62
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,5,N Current (Max),A,109.62
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,5,N Current (RMS),A,70.75
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.38
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,43.5
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.25
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,89.62
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,141.38
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,100.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.12
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.31
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94266
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87179
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96188
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (Min),A,37.25
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (Max),A,100.62
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,66.88
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,50.38
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,108.12
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,76.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,32.25
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.25
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86896
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99179
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85229
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Min),A,14.88
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Max),A,85.12
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,25.62
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,97.38
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.75
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.62
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.62
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96518
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89831
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9682
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (Min),A,35.12
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (Max),A,61.62
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,47.12
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,59.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,84.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.12
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,66.38
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,61.88
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,92.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.75
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99283
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99506
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9545
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
