Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Min),A,23.5
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Max),A,13.38
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,71.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,81.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Min),A,154.75
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Max),A,240.5
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,196.38
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Min),A,267.62
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Max),A,339.25
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.12
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Min),A,171.62
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Max),A,215.5
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Min),A,287.5
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Max),A,382.75
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.06
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.56
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.13
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99603
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94842
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97061
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,6,N Current (Min),A,81.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,6,N Current (Max),A,105.62
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,6,N Current (RMS),A,92.25
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Current (Min),A,120.88
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Current (Max),A,143.38
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,128.88
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Current (Min),A,30.25
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Current (Max),A,42.62
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.5
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Current (Min),A,38.62
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Current (Max),A,50.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,42.25
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.06
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.56
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.38
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91656
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98212
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99289
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,5,N Current (Min),A,58.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,5,N Current (Max),A,103.38
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,5,N Current (RMS),A,73.12
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.25
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,27.25
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.88
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,18.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,49.38
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.62
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,90.88
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,130.88
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,100.25
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.81
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.25
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88116
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86789
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94403
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (Min),A,36.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (Max),A,67.88
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,51.75
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.62
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,50.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,73.38
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.62
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.12
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.81
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90039
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99094
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90387
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Min),A,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Max),A,72.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,18.88
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,85.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.75
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.37
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96466
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90274
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96655
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (Min),A,35.75
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (Max),A,59.75
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,44.62
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,52.5
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,81.12
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.25
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.12
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,76.75
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,60.75
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,94.38
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.75
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98334
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98959
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95007
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Min),A,34.62
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Max),A,21.75
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.88
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.88
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,66.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,76.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Min),A,145.62
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Max),A,236.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,185.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Min),A,247.75
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Max),A,305.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Min),A,152.5
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Max),A,229.5
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.75
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Min),A,287.5
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Max),A,353.25
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.25
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.81
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.94
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.06
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9957
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93802
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96194
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,6,N Current (Min),A,84.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,6,N Current (Max),A,110.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,6,N Current (RMS),A,93.62
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Current (Min),A,121.75
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Current (Max),A,143.12
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,128.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Current (Min),A,27.12
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Current (Max),A,41.75
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,32.62
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Current (Min),A,37.5
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Current (Max),A,58.12
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.62
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.5
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.56
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91705
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98294
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99374
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,5,N Current (Min),A,57.25
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,5,N Current (Max),A,106.88
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,5,N Current (RMS),A,79.75
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,19.25
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,27.5
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.62
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,48.12
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,92.25
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,128.62
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,107.12
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.62
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.31
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.25
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86639
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85537
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96558
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (Min),A,53.62
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (Max),A,72.5
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,61.5
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,10.12
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,63.5
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,77.12
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.25
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.31
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8605
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99402
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92999
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Min),A,20.38
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Max),A,87.12
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,30.5
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.88
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,99.75
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.62
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.75
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.44
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94299
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90784
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9577
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (Min),A,35.88
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (Max),A,56.25
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,43.12
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,50.88
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,69.88
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.12
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.5
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,71.88
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.38
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,59.75
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,82.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.25
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.94
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98904
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99756
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94818
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Min),A,32.62
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Max),A,23.25
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.62
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,79.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Min),A,147.38
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Max),A,212.75
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,179.75
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Min),A,240.62
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Max),A,307.88
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Min),A,174.75
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Max),A,233.12
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.62
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Min),A,310.12
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Max),A,357.38
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.88
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-19.12
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.13
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99561
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92773
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95459
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,6,N Current (Min),A,66.38
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,6,N Current (Max),A,115.12
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,6,N Current (RMS),A,88.88
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Current (Min),A,105.25
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Current (Max),A,148.88
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,121.25
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Current (Min),A,27.12
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Current (Max),A,41.62
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.38
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Current (Min),A,36.75
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Current (Max),A,57.75
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,42.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.38
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.06
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94131
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98102
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99225
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,5,N Current (Min),A,50.75
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,5,N Current (Max),A,102.38
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,5,N Current (RMS),A,68.88
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,28.62
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.38
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.25
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,46.25
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.25
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,84.12
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,131.75
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,95.25
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.62
