Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85965
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87939
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96289
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (Min),A,37.12
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (Max),A,74.12
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,58.88
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.38
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.12
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.12
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,47.25
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,85.25
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.88
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,33.69
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.31
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88681
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99329
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89554
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Min),A,10.25
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Max),A,57.12
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,70.12
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.88
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.38
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.38
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93033
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90417
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95251
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (Min),A,33.12
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (Max),A,51.88
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,40.5
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,49.12
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,68.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.5
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,65.25
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.88
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,58.12
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,84.38
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.75
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96942
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96973
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88321
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Min),A,34.38
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Max),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.88
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,73.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Min),A,135.62
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Max),A,234.75
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,180.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Min),A,207.12
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Max),A,299.62
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.88
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Min),A,140.5
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Max),A,204.38
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.25
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Min),A,267.38
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Max),A,338.88
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.75
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.81
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.69
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99542
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95071
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95312
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,6,N Current (Min),A,69.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,6,N Current (Max),A,100.88
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,6,N Current (RMS),A,83.12
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Current (Min),A,106.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Current (Max),A,129.12
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,115.88
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Current (Min),A,26.88
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Current (Max),A,45.75
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.25
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Current (Min),A,36.12
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Current (Max),A,44.62
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.25
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.75
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.06
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.88
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92367
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97812
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99408
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,5,N Current (Min),A,57.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,5,N Current (Max),A,100.75
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,5,N Current (RMS),A,68.62
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,19.38
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,27.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.12
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.88
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,44.25
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.75
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,87.62
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,124.25
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,94.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.69
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.06
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.81
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84765
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87784
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96185
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (Min),A,39.12
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (Max),A,91.25
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,61.62
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,45.25
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,49.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,100.25
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.88
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.88
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.56
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88931
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98447
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85345
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (Min),A,12.25
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (Max),A,63.62
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,24.38
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,73.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.62
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.75
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9371
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90906
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95398
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (Min),A,32.25
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (Max),A,49.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,39.62
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,49.25
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,69.75
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.62
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.75
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,69.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,55.75
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,81.38
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.75
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.56
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99078
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95239
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87015
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (Min),A,34.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (Max),A,24.62
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.62
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,72.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Min),A,138.75
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Max),A,230.12
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,181.88
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Min),A,216.88
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Max),A,282.38
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.88
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Min),A,141.38
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Max),A,195.25
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.25
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Min),A,263.62
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Max),A,359.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.75
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.75
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.63
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.25
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99521
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95578
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94693
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,6,N Current (Min),A,68.38
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,6,N Current (Max),A,102.88
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,6,N Current (RMS),A,83.25
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Current (Min),A,108.62
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Current (Max),A,132.62
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,116.62
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Current (Min),A,29.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Current (Max),A,52.25
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,37.75
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Current (Min),A,34.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Current (Max),A,45.88
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.25
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.88
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.06
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9187
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98145
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99484
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,5,N Current (Min),A,55.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,5,N Current (Max),A,93.62
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,5,N Current (RMS),A,68.88
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,18.88
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,27.62
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.25
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.88
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,52.75
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,86.12
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,119.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,95.75
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.38
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90057
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94733
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9548
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (Min),A,33.62
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (Max),A,86.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,54.38
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,16.88
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.38
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.38
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,50.88
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,97.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.56
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.38
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.56
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.897
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98676
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87674
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (Min),A,12.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (Max),A,81.62
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,24.38
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,88.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,11.38
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.69
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93176
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92374
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96072
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (Min),A,31.88
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (Max),A,51.12
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,39.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,46.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.38
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,49.25
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,79.38
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,55.25
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,83.38
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.25
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.69
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.18
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9776
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93243
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91131
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (Min),A,32.38
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (Max),A,24.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
