Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.38
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.25
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,73.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Min),A,120.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Max),A,212.88
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,166.38
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Min),A,204.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Max),A,275.88
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.62
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Min),A,149.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Max),A,213.38
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Min),A,274.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Max),A,343.75
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.38
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.31
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.44
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99414
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95315
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95343
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,6,N Current (Min),A,73.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,6,N Current (Max),A,97.62
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,6,N Current (RMS),A,82.25
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Current (Min),A,108.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Current (Max),A,129.62
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,114.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Current (Min),A,27.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Current (Max),A,43.38
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,33.25
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Current (Min),A,33.75
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Current (Max),A,56.25
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,42.25
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.18
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.94
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93771
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97348
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99469
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,5,N Current (Min),A,53.88
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,5,N Current (Max),A,89.88
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,5,N Current (RMS),A,69.62
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,20.25
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,27.12
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.88
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.62
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,45.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,83.62
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,109.12
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,94.75
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.81
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.94
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83468
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95926
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94293
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (Min),A,35.25
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (Max),A,51.62
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,42.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.12
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.62
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.38
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,52.25
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,64.25
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.75
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.06
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.56
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.12
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90365
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98776
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82684
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (Min),A,15.12
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (Max),A,62.88
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,22.12
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,69.25
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.88
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.75
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.56
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92865
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90277
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95877
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (Min),A,34.25
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (Max),A,56.75
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,42.25
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,47.25
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,64.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.88
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.62
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,88.75
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.75
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,55.75
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,89.75
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.38
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.13
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.68
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97525
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94995
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84393
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (Min),A,23.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (Max),A,17.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.62
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.38
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.25
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Min),A,109.25
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Max),A,188.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,152.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Min),A,217.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Max),A,275.62
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.88
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Min),A,143.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Max),A,211.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.12
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Min),A,266.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Max),A,312.12
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.12
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.69
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99451
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95444
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94812
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,6,N Current (Min),A,73.75
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,6,N Current (Max),A,95.75
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,6,N Current (RMS),A,83.75
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Current (Min),A,107.88
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Current (Max),A,131.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,116.25
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Current (Min),A,27.88
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Current (Max),A,46.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.12
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Current (Min),A,33.62
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Current (Max),A,50.25
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.38
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.69
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.81
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94562
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97574
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9946
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,5,N Current (Min),A,53.25
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,5,N Current (Max),A,97.25
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,5,N Current (RMS),A,69.62
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,20.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,36.62
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.12
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.88
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,51.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,84.62
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,122.25
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,96.12
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.44
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.13
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86126
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95911
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92987
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (Min),A,32.88
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (Max),A,53.12
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,41.25
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,10.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,58.75
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.88
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,48.25
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,64.75
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.25
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,35.44
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.69
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.31
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85104
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99435
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84744
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (Min),A,19.75
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (Max),A,82.88
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,24.38
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.62
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,94.62
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.62
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,10.75
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.75
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93442
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91254
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94482
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (Min),A,32.88
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (Max),A,52.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,37.12
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,48.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.62
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.62
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,48.75
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.88
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,52.62
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,77.75
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.56
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.31
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99005
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9519
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92673
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (Min),A,41.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (Max),A,25.12
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.75
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,13.88
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Min),A,131.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Max),A,192.75
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,153.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Min),A,237.38
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Max),A,290.88
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.25
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Min),A,169.38
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Max),A,216.25
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.38
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Min),A,267.88
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Max),A,314.88
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.25
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.82
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.81
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99515
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93976
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95218
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,6,N Current (Min),A,71.38
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,6,N Current (Max),A,109.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,6,N Current (RMS),A,83.88
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Current (Min),A,106.88
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Current (Max),A,137.12
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,116.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Current (Min),A,27.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Current (Max),A,44.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,32.75
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Current (Min),A,34.25
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Current (Max),A,52.38
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.38
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.44
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.69
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93289
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99283
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99472
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,5,N Current (Min),A,51.12
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,5,N Current (Max),A,101.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,5,N Current (RMS),A,68.75
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,19.25
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,34.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.88
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.75
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,62.38
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.88
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,86.12
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,133.62
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,101.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.38
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.18
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
