Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87491
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89813
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90582
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (Min),A,29.38
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (Max),A,47.38
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,36.75
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,17.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.88
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.62
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,43.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,57.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.25
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,30.56
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.88
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.62
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89654
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99152
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87887
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (Min),A,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (Max),A,78.62
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,90.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.12
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.12
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.56
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93857
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91424
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93671
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (Min),A,32.75
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (Max),A,49.62
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,37.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.75
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,69.12
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.25
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,75.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.88
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,53.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,75.38
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.75
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98685
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95084
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94064
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Min),A,47.12
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Max),A,27.75
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.38
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,70.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Min),A,121.75
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Max),A,222.88
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,153.62
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Min),A,213.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Max),A,307.25
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.62
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Min),A,170.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Max),A,226.38
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.75
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Min),A,261.75
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Max),A,340.38
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.62
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.12
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-17.37
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.75
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99435
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93896
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93472
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,6,N Current (Min),A,72.88
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,6,N Current (Max),A,102.25
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,6,N Current (RMS),A,84.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Current (Min),A,108.25
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Current (Max),A,131.25
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,114.12
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Current (Min),A,27.62
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Current (Max),A,40.12
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.62
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Current (Min),A,33.38
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Current (Max),A,46.12
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.25
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.25
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.12
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92053
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99423
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99329
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,5,N Current (Min),A,50.12
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,5,N Current (Max),A,81.12
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,5,N Current (RMS),A,61.75
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,27.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.12
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,36.88
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,63.62
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.75
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,86.25
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,111.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,94.62
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.06
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.12
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.81
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89416
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8898
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93341
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (Min),A,30.25
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (Max),A,53.62
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,40.75
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.62
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,44.75
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,63.62
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.19
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.19
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90088
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99097
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8613
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (Min),A,11.88
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (Max),A,78.75
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,90.62
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,12.88
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.94
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.07
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94849
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90509
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94421
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (Min),A,33.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (Max),A,48.38
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,37.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,48.25
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,45.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,67.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.88
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,55.75
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,71.75
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.38
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97757
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96646
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9162
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Min),A,30.38
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Max),A,21.88
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,41.38
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Min),A,124.38
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Max),A,183.75
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,144.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Min),A,220.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Max),A,291.25
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.88
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Min),A,162.5
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Max),A,209.62
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.38
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Min),A,260.25
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Max),A,297.62
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.88
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.75
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.69
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.87
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99484
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9223
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93918
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,6,N Current (Min),A,74.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,6,N Current (Max),A,108.75
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,6,N Current (RMS),A,85.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Current (Min),A,108.75
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Current (Max),A,136.62
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,115.62
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Current (Min),A,27.62
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Current (Max),A,40.88
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,31.62
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Current (Min),A,33.12
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Current (Max),A,53.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.5
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.56
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.82
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.19
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93445
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99313
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99414
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,5,N Current (Min),A,47.88
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,5,N Current (Max),A,80.12
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,5,N Current (RMS),A,62.25
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,20.25
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,31.62
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,32.12
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,84.62
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.88
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,85.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,113.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,94.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.69
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98199
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93027
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94272
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (Min),A,26.62
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (Max),A,47.5
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,36.5
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.25
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.62
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.12
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,47.62
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,63.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.69
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.31
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87338
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98911
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89062
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Min),A,10.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Max),A,86.5
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,21.25
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,99.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.81
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.19
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95126
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91528
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97144
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (Min),A,35.12
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (Max),A,63.12
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,45.88
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,50.5
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,72.62
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.5
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,72.5
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.75
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,63.5
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,102.62
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.19
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97906
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97379
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87793
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Min),A,28.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Max),A,17.25
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.25
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
