Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.75
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,70.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Min),A,99.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Max),A,205.88
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,154.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Min),A,232.5
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Max),A,317.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Min),A,170.75
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Max),A,246.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.12
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Min),A,267.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Max),A,323.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.06
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.75
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.13
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99561
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96042
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93478
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,6,N Current (Min),A,72.25
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,6,N Current (Max),A,116.12
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,6,N Current (RMS),A,88.12
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Current (Min),A,110.5
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Current (Max),A,146.88
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,120.25
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Current (Min),A,34.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Current (Max),A,45.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,37.75
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Current (Min),A,34.25
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Current (Max),A,45.62
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.75
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.44
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.62
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93259
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98706
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99423
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,5,N Current (Min),A,54.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,5,N Current (Max),A,95.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,5,N Current (RMS),A,67.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,21.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,29.25
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,31.5
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,60.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,87.25
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,128.12
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,96.75
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.25
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97641
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92633
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92511
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (Min),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (Max),A,45.75
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,34.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,44.62
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,61.5
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.62
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,34.13
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.06
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85156
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98904
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89795
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Min),A,13.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Max),A,86.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,23.88
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,98.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.25
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.37
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94546
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9107
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97043
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (Min),A,35.12
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (Max),A,66.75
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,45.75
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,48.62
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,67.88
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,70.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.12
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,65.75
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,99.75
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.5
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.94
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98489
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98224
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89499
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Min),A,23.62
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Max),A,17.62
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.25
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.75
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,70.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Min),A,131.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Max),A,199.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,160.12
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Min),A,242.75
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Max),A,319.88
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Min),A,168.75
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Max),A,217.12
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Min),A,271.62
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Max),A,329.75
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.12
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.87
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99548
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93631
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94668
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,6,N Current (Min),A,81.75
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,6,N Current (Max),A,109.5
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,6,N Current (RMS),A,92.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Current (Min),A,111.88
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Current (Max),A,140.62
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,123.5
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Current (Min),A,28.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Current (Max),A,41.5
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.12
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Current (Min),A,35.12
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Current (Max),A,55.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.62
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.12
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.12
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.44
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94257
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98892
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99347
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,5,N Current (Min),A,53.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,5,N Current (Max),A,94.12
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,5,N Current (RMS),A,62.62
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,20.88
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,28.25
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,32.12
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,59.88
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,85.5
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,123.75
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,92.75
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.94
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.5
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9834
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94885
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92892
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (Min),A,20.88
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (Max),A,49.88
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,31.5
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,29.75
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,55.75
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.62
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,44.62
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,69.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.06
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.63
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8793
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98639
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90042
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Min),A,10.62
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Max),A,74.5
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,21.62
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,87.62
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.25
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.62
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.12
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95517
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91269
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93655
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (Min),A,31.5
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (Max),A,51.25
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,35.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,53.5
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,81.5
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,68.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,50.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,87.75
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.12
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.25
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97559
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97394
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90823
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Min),A,29.75
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Max),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.12
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.75
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Min),A,126.88
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Max),A,195.25
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,146.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Min),A,244.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Max),A,324.75
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.62
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Min),A,168.5
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Max),A,217.75
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.62
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Min),A,249.5
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Max),A,305.88
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.06
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.94
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99625
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9368
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94958
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,6,N Current (Min),A,82.25
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,6,N Current (Max),A,112.88
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,6,N Current (RMS),A,97.5
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Current (Min),A,115.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Current (Max),A,144.88
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,130.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Current (Min),A,31.88
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Current (Max),A,41.5
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.62
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Current (Min),A,38.12
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Current (Max),A,48.5
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,40.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.5
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.06
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.62
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94977
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98541
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99344
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,5,N Current (Min),A,49.25
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,5,N Current (Max),A,94.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,5,N Current (RMS),A,61.5
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,38.5
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,32.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,66.5
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,83.5
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,122.62
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,92.75
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.25
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.37
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97946
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91629
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91656
