Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (Min),A,26.75
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (Max),A,44.5
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,32.5
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.62
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,23.62
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.25
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,44.88
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,59.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.75
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,31.5
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.87
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84793
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98224
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87195
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Min),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Max),A,94.12
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,33.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.75
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,99.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.75
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,7.25
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.94
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93967
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90188
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92422
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (Min),A,31.62
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (Max),A,48.12
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,35.62
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,50.12
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,78.75
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.12
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.62
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,71.75
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.12
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,47.12
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,75.5
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.94
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97064
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96335
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89419
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Min),A,33.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Max),A,19.25
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Min),A,140.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Max),A,217.88
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,165.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Min),A,256.88
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Max),A,331.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.62
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Min),A,163.25
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Max),A,209.25
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.25
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Min),A,251.12
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Max),A,296.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.62
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-19.06
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.07
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99634
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93805
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94742
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,6,N Current (Min),A,83.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,6,N Current (Max),A,117.62
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,6,N Current (RMS),A,99.5
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Current (Min),A,115.12
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Current (Max),A,145.62
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,132.12
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Current (Min),A,27.88
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Current (Max),A,41.12
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.75
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Current (Min),A,38.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Current (Max),A,50.5
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.5
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.75
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.44
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.5
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95947
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98901
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.995
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,5,N Current (Min),A,48.88
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,5,N Current (Max),A,107.75
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,5,N Current (RMS),A,61.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,20.88
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,35.75
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.62
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,41.25
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,68.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.5
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,87.25
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,144.25
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,96.62
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.69
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.88
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98355
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90774
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92764
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (Min),A,25.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (Max),A,54.25
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,37.12
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,42.5
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.12
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,70.25
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.62
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.94
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88125
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97632
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90335
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Min),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Max),A,40.88
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,23.62
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.56
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.88
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9418
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90344
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92584
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (Min),A,31.75
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (Max),A,45.75
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,35.5
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,51.62
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,84.62
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.12
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.88
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,75.62
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.75
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,48.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,63.5
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.12
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.56
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98593
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95947
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9155
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Min),A,42.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Max),A,24.12
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,70.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Min),A,125.62
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Max),A,196.75
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,157.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Min),A,263.25
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Max),A,327.62
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.12
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Min),A,170.62
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Max),A,217.5
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.75
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Min),A,257.25
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Max),A,336.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.75
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.75
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.19
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9957
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94864
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95477
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,6,N Current (Min),A,70.88
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,6,N Current (Max),A,106.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,6,N Current (RMS),A,88.12
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Current (Min),A,105.75
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Current (Max),A,142.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,121.88
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Current (Min),A,32.5
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Current (Max),A,42.75
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.25
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Current (Min),A,38.62
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Current (Max),A,51.88
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,43.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.25
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.75
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.56
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91269
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99002
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99481
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,5,N Current (Min),A,55.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,5,N Current (Max),A,103.25
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,5,N Current (RMS),A,70.62
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,20.12
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,28.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.62
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,41.88
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,68.25
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.62
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,90.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,131.5
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,100.62
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.87
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.5
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98904
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9411
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91293
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (Min),A,19.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (Max),A,44.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,26.25
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.62
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.5
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.75
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.88
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,45.75
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,44.25
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,62.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.75
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,31.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84933
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99359
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89187
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Min),A,16.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Max),A,37.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,25.25
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.75
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.62
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.25
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.5
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.63
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95499
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8598
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92935
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (Min),A,31.62
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (Max),A,61.62
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,41.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,55.75
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,97.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,45.25
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,47.88
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,77.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.12
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9888
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94922
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93964
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Min),A,38.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Max),A,27.75
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.12
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
