Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.28
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,72.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Min),A,123.5
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Max),A,204.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,166.88
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Min),A,256.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Max),A,322.12
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.62
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Min),A,178.12
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Max),A,226.5
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.12
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Min),A,263.38
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Max),A,314.88
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.75
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.19
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.5
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99542
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91867
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94052
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,6,N Current (Min),A,72.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,6,N Current (Max),A,112.25
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,6,N Current (RMS),A,91.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Current (Min),A,104.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Current (Max),A,143.62
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,121.75
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Current (Min),A,29.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Current (Max),A,39.88
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,31.88
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Current (Min),A,29.88
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Current (Max),A,61.38
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,37.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.38
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.69
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91705
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99026
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99393
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,5,N Current (Min),A,58.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,5,N Current (Max),A,94.62
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,5,N Current (RMS),A,65.5
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,18.75
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,28.25
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,42.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,68.38
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.75
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,88.62
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,124.25
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,95.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.56
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.62
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9892
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95425
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90683
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (Min),A,20.62
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (Max),A,33.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,25.75
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.75
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,32.38
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.38
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.88
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.88
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.88
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,45.38
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,56.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,32.69
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.62
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.94
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88995
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99393
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85827
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Min),A,12.75
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Max),A,85.25
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,18.75
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,95.75
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.5
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.38
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.5
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9617
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90094
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92209
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (Min),A,31.25
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (Max),A,58.62
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,41.75
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,54.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,95.88
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.75
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.38
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,72.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.25
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,47.88
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,62.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.07
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.5
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99512
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9491
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9443
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Min),A,40.5
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Max),A,29.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.38
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.25
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,73.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Min),A,118.75
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Max),A,218.38
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,157.5
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Min),A,264.38
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Max),A,355.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Min),A,178.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Max),A,231.62
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.38
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Min),A,250.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Max),A,304.62
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.88
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-18.62
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.75
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99463
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94037
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94568
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,6,N Current (Min),A,75.75
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,6,N Current (Max),A,102.62
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,6,N Current (RMS),A,86.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Current (Min),A,108.88
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Current (Max),A,135.75
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,120.75
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Current (Min),A,33.88
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Current (Max),A,47.62
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,37.75
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Current (Min),A,30.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Current (Max),A,44.5
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,34.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.25
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.5
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9314
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99377
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99457
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,5,N Current (Min),A,58.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,5,N Current (Max),A,88.38
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,5,N Current (RMS),A,67.62
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,19.62
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,33.25
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,50.38
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,77.62
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,59.5
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,89.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,122.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,98.88
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.88
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98788
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95871
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92496
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (Min),A,17.88
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (Max),A,43.38
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,28.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,42.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.25
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,50.38
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,45.88
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,66.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.62
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.75
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89145
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99341
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87121
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Min),A,12.5
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Max),A,83.25
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,19.5
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,94.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.5
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.38
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.25
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95654
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94314
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93637
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (Min),A,30.75
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (Max),A,38.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,33.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,50.75
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,78.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,63.5
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,82.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.62
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,50.75
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,69.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99103
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95068
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89587
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Min),A,28.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Max),A,20.38
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.25
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,70.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Min),A,100.88
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Max),A,180.62
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,124.38
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Min),A,264.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Max),A,332.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Min),A,205.88
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Max),A,253.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.75
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Min),A,247.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Max),A,298.75
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.75
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.75
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.44
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99573
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94815
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95047
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,6,N Current (Min),A,78.25
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,6,N Current (Max),A,107.75
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,6,N Current (RMS),A,92.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Current (Min),A,110.5
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Current (Max),A,141.88
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,125.62
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Current (Min),A,30.5
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Current (Max),A,45.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.38
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Current (Min),A,30.5
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Current (Max),A,51.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,38.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.87
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.19
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94284
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99344
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99387
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,5,N Current (Min),A,42.88
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,5,N Current (Max),A,86.88
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,5,N Current (RMS),A,59.5
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,20.38
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,40.38
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.25
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,50.5
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,80.62
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,62.75
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,83.75
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,119.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,92.38
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.63
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.94
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98801
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95468
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9426
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (Min),A,22.25
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (Max),A,40.5
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,31.12
