Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.25
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.5
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.5
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,49.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,52.88
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,64.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.5
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.06
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8706
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99261
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92587
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Min),A,12.38
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Max),A,85.5
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,21.5
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,96.88
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.25
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.5
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.88
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.25
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94653
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92828
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93875
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (Min),A,31.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (Max),A,38.62
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,33.75
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,52.62
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,70.62
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.38
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.5
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,83.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,48.5
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,74.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.38
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.63
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9866
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95175
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90051
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Min),A,27.62
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Max),A,18.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,71.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Min),A,104.62
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Max),A,174.38
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,128.88
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Min),A,266.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Max),A,344.5
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.88
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Min),A,196.25
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Max),A,261.75
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.25
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Min),A,255.88
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Max),A,296.88
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.94
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.37
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99576
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94897
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94855
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,6,N Current (Min),A,76.62
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,6,N Current (Max),A,115.62
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,6,N Current (RMS),A,95.25
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Current (Min),A,111.88
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Current (Max),A,147.62
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,128.62
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Current (Min),A,30.5
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Current (Max),A,46.62
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.5
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Current (Min),A,32.62
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Current (Max),A,49.75
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,40.38
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.56
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.82
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.06
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96933
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9946
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99316
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,5,N Current (Min),A,38.5
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,5,N Current (Max),A,88.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,5,N Current (RMS),A,50.62
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,33.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,45.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.25
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,54.25
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,77.88
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,64.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,82.75
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,130.5
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,92.38
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.87
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.56
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99399
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94833
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92459
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (Min),A,22.88
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (Max),A,49.25
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,32.62
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.62
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,52.25
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.75
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.38
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,45.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,76.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.19
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.56
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87561
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99145
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93475
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Min),A,12.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Max),A,73.38
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,17.88
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,85.5
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.38
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.31
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.62
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95749
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91104
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92749
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (Min),A,32.62
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (Max),A,41.25
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,35.25
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,56.88
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,75.75
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.38
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,51.62
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,72.25
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,48.5
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,69.62
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.25
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.38
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9856
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98245
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89816
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Min),A,22.38
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Max),A,14.62
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.75
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,76.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Min),A,125.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Max),A,198.25
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,147.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Min),A,282.38
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Max),A,356.62
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Min),A,200.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Max),A,243.38
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.38
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Min),A,250.38
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Max),A,307.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.88
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.5
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.94
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99597
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93799
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95578
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,6,N Current (Min),A,83.5
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,6,N Current (Max),A,116.88
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,6,N Current (RMS),A,100.5
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Current (Min),A,116.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Current (Max),A,152.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,134.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Current (Min),A,30.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Current (Max),A,44.88
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Current (Min),A,39.88
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Current (Max),A,54.62
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,44.75
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.56
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.75
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95163
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99493
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99289
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,5,N Current (Min),A,45.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,5,N Current (Max),A,90.62
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,5,N Current (RMS),A,58.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,25.38
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,42.25
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,55.62
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,81.75
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,64.5
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,86.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,124.88
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,95.5
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.37
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.75
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99493
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9563
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92474
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (Min),A,17.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (Max),A,47.25
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,28.88
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,42.88
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,52.5
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.25
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,54.25
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.25
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,45.25
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,74.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.75
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.06
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.57
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86099
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99039
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91525
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Min),A,16.25
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Max),A,60.25
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,24.75
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.5
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,71.62
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.88
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.25
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.31
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.62
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95291
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9151
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93323
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (Min),A,33.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (Max),A,54.62
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,38.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,57.25
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,81.25
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.25
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,51.62
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,80.5
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.25
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,48.5
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,88.5
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97967
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98993
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95007
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Min),A,30.62
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Max),A,18.88
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.75
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
