Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,79.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Min),A,119.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Max),A,184.38
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,153.38
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Min),A,294.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Max),A,351.5
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.75
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Min),A,205.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Max),A,272.25
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Min),A,266.62
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Max),A,350.38
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.44
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.31
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99643
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95392
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94842
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,6,N Current (Min),A,83.88
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,6,N Current (Max),A,121.5
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,6,N Current (RMS),A,101.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Current (Min),A,121.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Current (Max),A,157.75
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,136.88
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Current (Min),A,30.25
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Current (Max),A,47.5
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Current (Min),A,39.5
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Current (Max),A,49.5
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,43.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.5
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.5
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97754
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99472
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99469
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,5,N Current (Min),A,50.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,5,N Current (Max),A,90.25
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,5,N Current (RMS),A,58.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,26.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,42.38
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.75
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,55.25
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,81.62
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,64.5
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,93.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,131.62
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,100.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.06
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99435
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95801
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90365
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (Min),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (Max),A,35.5
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,26.62
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,41.88
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,54.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.88
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,49.25
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.38
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,46.62
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,60.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.06
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.69
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90094
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98734
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86578
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Min),A,12.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Max),A,78.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,17.75
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,89.25
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.63
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96329
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93707
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95563
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (Min),A,32.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (Max),A,47.62
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,36.62
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,65.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,86.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.5
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,85.75
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,52.25
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,94.75
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.88
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9816
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98572
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93521
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Min),A,28.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Max),A,17.88
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.88
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,81.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,71.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Min),A,129.25
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Max),A,205.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,147.12
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Min),A,309.38
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Max),A,389.75
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,331.62
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Min),A,221.75
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Max),A,267.88
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.38
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Min),A,273.75
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Max),A,340.75
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.06
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.31
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.37
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99557
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9393
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95795
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,6,N Current (Min),A,82.88
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,6,N Current (Max),A,120.5
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,6,N Current (RMS),A,97.88
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Current (Min),A,120.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Current (Max),A,156.5
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,132.25
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Current (Min),A,29.75
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Current (Max),A,43.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,33.5
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Current (Min),A,41.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Current (Max),A,57.88
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,45.5
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.63
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96713
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99524
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99414
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,5,N Current (Min),A,47.62
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,5,N Current (Max),A,89.38
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,5,N Current (RMS),A,60.5
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,37.88
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.75
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,55.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,90.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,67.38
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,83.75
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,121.88
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,94.5
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.13
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99487
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94079
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89966
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (Min),A,19.88
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (Max),A,39.5
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,30.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,42.25
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,58.62
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.62
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,64.38
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.88
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,48.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,59.25
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.75
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.19
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.06
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88183
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98798
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89545
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Min),A,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Max),A,60.38
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,70.75
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.75
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.75
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.13
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96255
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92627
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96429
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (Min),A,32.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (Max),A,53.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,38.25
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,91.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.88
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,52.25
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,85.88
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,61.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,91.62
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.31
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98755
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98376
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88083
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Min),A,22.88
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Max),A,14.88
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.5
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,79.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,70.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Min),A,121.5
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Max),A,200.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,151.5
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Min),A,308.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Max),A,370.62
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,324.38
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Min),A,206.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Max),A,282.25
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Min),A,269.62
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Max),A,337.88
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.25
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.06
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.87
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.81
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99454
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94855
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96045
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,6,N Current (Min),A,70.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,6,N Current (Max),A,97.75
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,6,N Current (RMS),A,83.38
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Current (Min),A,109.25
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Current (Max),A,135.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,120.38
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Current (Min),A,32.62
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Current (Max),A,47.75
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,37.5
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Current (Min),A,41.62
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Current (Max),A,54.88
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,45.25
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.81
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.25
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.75
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95923
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99542
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99301
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,5,N Current (Min),A,50.88
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,5,N Current (Max),A,87.88
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,5,N Current (RMS),A,60.38
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,24.25
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,34.75
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.25
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,56.75
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,89.62
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,70.62
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,85.75
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,120.5
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,93.25
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.13
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.31
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99628
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95392
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91189
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (Min),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (Max),A,38.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,30.5
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,41.62
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,54.5
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.25
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,34.5
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,58.5
