Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.38
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,48.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,69.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.38
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,31.31
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84802
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98822
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92917
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Min),A,5.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Max),A,76.5
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,14.38
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,95.75
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.62
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.88
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.5
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.62
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95389
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91708
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96985
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (Min),A,34.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (Max),A,46.62
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,39.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,58.5
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,81.5
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.75
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,80.25
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,69.25
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,83.25
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.38
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.06
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99002
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98508
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92212
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Min),A,30.38
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Max),A,17.5
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,77.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,73.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Min),A,110.38
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Max),A,196.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,136.88
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Min),A,288.62
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Max),A,376.5
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,315.88
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Min),A,232.75
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Max),A,295.88
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.88
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Min),A,284.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Max),A,345.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.62
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.37
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9939
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95325
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95917
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,6,N Current (Min),A,67.5
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,6,N Current (Max),A,96.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,6,N Current (RMS),A,82.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Current (Min),A,109.62
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Current (Max),A,131.88
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,119.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Current (Min),A,32.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Current (Max),A,50.62
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,39.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Current (Min),A,42.25
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Current (Max),A,52.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,45.88
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.69
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96161
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99561
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99228
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,5,N Current (Min),A,48.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,5,N Current (Max),A,82.62
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,5,N Current (RMS),A,65.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,26.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,33.62
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.25
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,63.38
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,91.38
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,73.38
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,85.62
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,118.62
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,98.62
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.63
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.996
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93991
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95538
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (Min),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (Max),A,62.25
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,44.5
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,43.25
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,64.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.62
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,49.88
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.38
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,60.75
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,89.38
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.62
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.88
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.38
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8775
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98663
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90433
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Min),A,4.5
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Max),A,60.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,12.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,87.38
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.25
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.38
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.62
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.19
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95758
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92947
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95746
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (Min),A,33.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (Max),A,43.88
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,37.5
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,60.38
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,87.38
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.62
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,54.75
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,88.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,62.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,90.62
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.38
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.44
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98376
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98846
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87112
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Min),A,19.25
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Max),A,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.38
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,77.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,76.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Min),A,115.38
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Max),A,179.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,134.75
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Min),A,292.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Max),A,378.62
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,316.62
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Min),A,239.75
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Max),A,301.38
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.75
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Min),A,296.75
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Max),A,353.75
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.75
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.06
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.19
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.25
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99438
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95438
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95453
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,6,N Current (Min),A,70.5
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,6,N Current (Max),A,90.62
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,6,N Current (RMS),A,79.88
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Current (Min),A,111.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Current (Max),A,126.75
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,116.5
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Current (Min),A,33.75
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Current (Max),A,51.5
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,39.88
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Current (Min),A,42.75
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Current (Max),A,52.88
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,45.62
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.31
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.69
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.44
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96536
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99509
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99139
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,5,N Current (Min),A,52.25
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,5,N Current (Max),A,93.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,5,N Current (RMS),A,66.25
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,27.25
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,38.75
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.88
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,63.62
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,95.38
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,77.25
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,85.75
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,127.62
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,99.88
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99585
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93942
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96432
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (Min),A,39.75
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (Max),A,59.38
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,52.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,43.25
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,57.25
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.62
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,41.62
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,59.88
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,88.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,34.87
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.75
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80835
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98453
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91934
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Min),A,4.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Max),A,79.75
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,99.88
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.13
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96463
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9386
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95322
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (Min),A,33.25
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (Max),A,45.75
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,36.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,65.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,87.62
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,60.38
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,88.5
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,63.5
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,83.5
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.69
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97665
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98364
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87866
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Min),A,22.38
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Max),A,13.38
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.75
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,77.0
