Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,78.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Min),A,116.25
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Max),A,206.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,141.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Min),A,295.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Max),A,373.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Min),A,245.38
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Max),A,312.38
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Min),A,301.25
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Max),A,353.62
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.88
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.44
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.81
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99454
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93979
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96225
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,6,N Current (Min),A,68.88
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,6,N Current (Max),A,101.25
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,6,N Current (RMS),A,81.75
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Current (Min),A,111.38
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Current (Max),A,135.5
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,118.38
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Current (Min),A,30.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Current (Max),A,51.75
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,36.5
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Current (Min),A,41.25
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Current (Max),A,71.75
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,49.38
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.44
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96109
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99487
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99298
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,5,N Current (Min),A,57.38
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,5,N Current (Max),A,101.25
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,5,N Current (RMS),A,68.88
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,26.5
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,39.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,55.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,87.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,69.88
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,95.75
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,136.38
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,103.88
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.62
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.13
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99649
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93732
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.935
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (Min),A,25.38
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (Max),A,46.5
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,43.5
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,61.75
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,50.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,55.88
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,72.38
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,31.63
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.18
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84967
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98126
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92621
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Min),A,3.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Max),A,20.25
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,6.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.63
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96756
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94522
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93573
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (Min),A,34.88
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (Max),A,51.88
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,39.75
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,68.38
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,95.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.88
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,61.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,89.88
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.75
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,51.62
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,74.38
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.75
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.06
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95346
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98334
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88537
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Min),A,26.5
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Max),A,15.38
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,76.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,73.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Min),A,117.62
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Max),A,187.88
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,135.88
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Min),A,294.38
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Max),A,336.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,312.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Min),A,225.62
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Max),A,284.5
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.38
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Min),A,286.38
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Max),A,342.88
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.38
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-17.56
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.5
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9946
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91159
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96301
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,6,N Current (Min),A,73.75
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,6,N Current (Max),A,108.62
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,6,N Current (RMS),A,86.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Current (Min),A,111.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Current (Max),A,144.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,122.75
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Current (Min),A,31.5
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Current (Max),A,44.75
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.5
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Current (Min),A,41.75
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Current (Max),A,77.75
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,50.88
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.25
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.94
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.25
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95193
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99356
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99115
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,5,N Current (Min),A,48.62
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,5,N Current (Max),A,98.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,5,N Current (RMS),A,62.25
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,24.75
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,35.75
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.38
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,52.25
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,77.62
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,61.88
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,84.25
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,132.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,96.75
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.31
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.44
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99753
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95059
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94629
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (Min),A,23.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (Max),A,58.88
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,40.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,52.5
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,68.62
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.25
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,55.75
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.88
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,57.25
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,77.62
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.25
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,32.43
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.19
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81357
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98065
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91724
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Min),A,4.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Max),A,46.88
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,9.75
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,71.75
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.94
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9577
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94345
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93405
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (Min),A,36.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (Max),A,51.75
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,42.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,64.5
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,89.88
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.38
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,61.25
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,100.75
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,50.75
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,87.88
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.56
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82312
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98318
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87503
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Min),A,32.88
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Max),A,17.88
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.38
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,77.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,74.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Min),A,120.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Max),A,215.88
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,144.88
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Min),A,297.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Max),A,367.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,316.75
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Min),A,229.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Max),A,291.38
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.75
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Min),A,277.38
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Max),A,351.12
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.25
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-17.06
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.69
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99487
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92496
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96545
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,6,N Current (Min),A,73.5
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,6,N Current (Max),A,95.5
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,6,N Current (RMS),A,82.88
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Current (Min),A,112.75
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Current (Max),A,132.38
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,119.38
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Current (Min),A,32.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Current (Max),A,43.12
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,34.12
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Current (Min),A,42.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Current (Max),A,59.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,51.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.37
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.56
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95096
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99319
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9902
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,5,N Current (Min),A,49.88
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,5,N Current (Max),A,92.88
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,5,N Current (RMS),A,59.62
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,24.75
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,34.12
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.12
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,51.38
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,82.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,64.12
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,83.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,124.88
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,92.62
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.88
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.63
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99835
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91836
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94821
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (Min),A,43.62
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (Max),A,61.75
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,52.88
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,54.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,72.88
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.75
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,42.38
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,64.75
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,81.38
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.12
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
