Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,31.75
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.06
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8342
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98102
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97354
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Min),A,4.75
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Max),A,82.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,12.38
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,106.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.5
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.81
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94797
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94757
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93918
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (Min),A,37.12
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (Max),A,53.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,40.75
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,61.88
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,85.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,61.62
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,101.62
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.38
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,51.5
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,78.5
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97278
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9856
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88864
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Min),A,24.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Max),A,15.62
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.62
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,78.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,76.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Min),A,125.62
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Max),A,202.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,149.12
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Min),A,296.5
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Max),A,377.62
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,320.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Min),A,224.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Max),A,286.12
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Min),A,285.12
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Max),A,345.75
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.38
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.06
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.44
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.5
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99374
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91998
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97171
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,6,N Current (Min),A,72.88
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,6,N Current (Max),A,105.62
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,6,N Current (RMS),A,80.62
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Current (Min),A,111.62
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Current (Max),A,138.12
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,118.12
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Current (Min),A,29.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Current (Max),A,43.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,33.12
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Current (Min),A,44.88
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Current (Max),A,76.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,55.62
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.87
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.94
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9642
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99295
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99042
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,5,N Current (Min),A,42.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,5,N Current (Max),A,85.5
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,5,N Current (RMS),A,57.38
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,26.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,45.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,47.12
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,83.62
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.88
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,85.12
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,121.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,93.5
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.75
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.69
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9975
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93265
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96606
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (Min),A,49.88
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (Max),A,74.75
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,62.75
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,54.38
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,76.38
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.12
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.38
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,67.12
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,105.38
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,86.62
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,31.44
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.38
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84417
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9791
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9848
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Min),A,5.38
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Max),A,37.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,10.88
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.5
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94803
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95389
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95108
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (Min),A,37.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (Max),A,51.38
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,40.62
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,61.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,81.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.62
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,70.5
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,105.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,53.88
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,85.62
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.62
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98093
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98978
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90729
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Min),A,23.62
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Max),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.5
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,76.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,83.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Min),A,121.12
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Max),A,214.12
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,161.38
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Min),A,294.12
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Max),A,362.12
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Min),A,226.88
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Max),A,285.38
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.88
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Min),A,311.12
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Max),A,389.5
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,348.38
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.5
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99677
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94327
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96683
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,6,N Current (Min),A,79.88
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,6,N Current (Max),A,129.12
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,6,N Current (RMS),A,104.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Current (Min),A,121.88
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Current (Max),A,169.88
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,141.62
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Current (Min),A,28.12
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Current (Max),A,45.12
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.62
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Current (Min),A,44.88
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Current (Max),A,67.75
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,54.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.13
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.69
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97024
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9953
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99176
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,5,N Current (Min),A,41.75
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,5,N Current (Max),A,78.38
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,5,N Current (RMS),A,56.75
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,27.62
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,44.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.62
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,52.12
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,92.38
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,70.75
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,84.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,118.5
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,90.88
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.94
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99753
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95605
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96832
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (Min),A,34.38
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (Max),A,64.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,51.62
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,59.88
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,77.5
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.38
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,55.75
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,67.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,91.62
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.62
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,35.5
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81259
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96878
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92837
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Min),A,3.75
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Max),A,59.88
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,12.5
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,77.38
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.38
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94595
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94339
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9425
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (Min),A,38.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (Max),A,49.38
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,41.62
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,63.12
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,89.75
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.62
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,66.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,99.75
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.12
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,52.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,73.38
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.12
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.62
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96954
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99072
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89462
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Min),A,23.75
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Max),A,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.69
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.31
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,85.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,78.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Min),A,132.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Max),A,181.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,154.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Min),A,322.5
