Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Max),A,384.38
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,344.75
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Min),A,240.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Max),A,302.62
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.12
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Min),A,299.75
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Max),A,357.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.75
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.69
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.69
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.06
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99609
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95935
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96902
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,6,N Current (Min),A,72.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,6,N Current (Max),A,115.38
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,6,N Current (RMS),A,91.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Current (Min),A,117.62
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Current (Max),A,155.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,131.75
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Current (Min),A,28.5
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Current (Max),A,51.38
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,40.12
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Current (Min),A,44.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Current (Max),A,75.38
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,56.62
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.44
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.94
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.56
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97156
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99652
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99243
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,5,N Current (Min),A,50.75
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,5,N Current (Max),A,99.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,5,N Current (RMS),A,59.5
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,28.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,36.88
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,52.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,87.75
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,69.5
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,88.38
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,137.88
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,96.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99716
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94766
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9595
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (Min),A,32.38
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (Max),A,50.12
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,42.62
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,59.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,70.38
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.75
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,35.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.88
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,59.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,80.12
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,33.87
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84579
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97534
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85657
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Min),A,4.88
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Max),A,58.75
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,7.75
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,74.38
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.38
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94232
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96445
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95428
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (Min),A,38.38
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (Max),A,65.88
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,47.5
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,62.5
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,91.75
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.38
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,68.88
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,116.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.88
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,58.5
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,92.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.19
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98083
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99384
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90106
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Min),A,31.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Max),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.75
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.66
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.73
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.16
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.09
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,80.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,70.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,80.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Min),A,114.75
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Max),A,171.88
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,134.38
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Min),A,309.5
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Max),A,370.88
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,326.88
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Min),A,258.12
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Max),A,325.12
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Min),A,303.88
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Max),A,378.88
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,331.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.13
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.31
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99545
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95352
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96905
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,6,N Current (Min),A,62.75
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,6,N Current (Max),A,125.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,6,N Current (RMS),A,92.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Current (Min),A,105.5
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Current (Max),A,162.38
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,132.12
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Current (Min),A,28.88
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Current (Max),A,51.62
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,37.38
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Current (Min),A,45.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Current (Max),A,70.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,56.38
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.87
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.75
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95132
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9946
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99164
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,5,N Current (Min),A,42.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,5,N Current (Max),A,89.88
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,5,N Current (RMS),A,59.12
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,23.38
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,45.62
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.75
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,30.38
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,80.38
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.75
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,85.12
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,121.62
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,92.62
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99777
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95264
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95651
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (Min),A,32.12
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (Max),A,58.88
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,44.75
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,53.38
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,61.88
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.5
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,61.75
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,90.12
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.38
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,35.13
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78845
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98923
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88296
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Min),A,4.62
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Max),A,70.62
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,9.75
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,93.38
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.75
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.75
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.12
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.94
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94702
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97177
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96008
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (Min),A,39.5
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (Max),A,62.75
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,47.75
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,62.38
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,86.5
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.12
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,85.62
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,116.88
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,99.62
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,59.5
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,113.62
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.38
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98962
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99606
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94357
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Min),A,29.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Max),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,81.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,70.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,83.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Min),A,116.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Max),A,199.38
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,145.5
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Min),A,288.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Max),A,388.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,329.5
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Min),A,264.88
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Max),A,325.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Min),A,310.38
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Max),A,393.38
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,347.62
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.37
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99411
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94974
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98013
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,6,N Current (Min),A,56.62
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,6,N Current (Max),A,101.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,6,N Current (RMS),A,69.75
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Current (Min),A,106.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Current (Max),A,136.62
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,112.62
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Current (Min),A,29.12
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Current (Max),A,57.5
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Current (Min),A,51.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Current (Max),A,75.5
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,61.5
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.69
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.81
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94958
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99103
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99466
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,5,N Current (Min),A,56.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,5,N Current (Max),A,90.5
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,5,N Current (RMS),A,71.12
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,24.5
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,33.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,29.75
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,62.5
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,89.5
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,124.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,104.5
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.75
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99753
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9704
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97137
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (Min),A,29.75
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (Max),A,88.75
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,53.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,53.62
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,63.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,59.62
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.88
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,65.88
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,124.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,91.38
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,34.87
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.62
