Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83453
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99222
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85348
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (Min),A,6.12
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (Max),A,56.5
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,12.5
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,91.62
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,43.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.88
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96188
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96616
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97388
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (Min),A,38.5
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (Max),A,57.75
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,44.88
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,64.75
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,92.38
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.38
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,73.12
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,115.75
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,64.5
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,114.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.12
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98965
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99481
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94775
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Min),A,27.75
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Max),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.62
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,77.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,70.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,96.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Min),A,137.5
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Max),A,231.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,168.38
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Min),A,299.75
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Max),A,369.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,312.62
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Min),A,255.12
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Max),A,320.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.12
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Min),A,351.62
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Max),A,451.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,397.25
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.56
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.69
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99457
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94943
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97949
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,6,N Current (Min),A,61.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,6,N Current (Max),A,112.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,6,N Current (RMS),A,77.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Current (Min),A,107.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Current (Max),A,149.75
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,120.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Current (Min),A,29.75
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Current (Max),A,48.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Current (Min),A,51.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Current (Max),A,86.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,66.38
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.69
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.69
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.19
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95535
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98798
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99387
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,5,N Current (Min),A,55.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,5,N Current (Max),A,100.62
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,5,N Current (RMS),A,73.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,23.75
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,33.62
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.38
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,29.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,71.38
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.62
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,88.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,133.75
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,105.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9971
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97122
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97052
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (Min),A,30.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (Max),A,90.75
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,50.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,52.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,63.38
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.75
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,64.12
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,73.75
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,132.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,88.62
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,30.44
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8312
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99063
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82116
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (Min),A,5.62
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (Max),A,42.62
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,66.75
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,9.38
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.38
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94134
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94934
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9718
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (Min),A,38.62
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (Max),A,59.75
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,48.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,54.38
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,78.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.75
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,73.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,107.62
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.38
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,70.12
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,98.12
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.62
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98975
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99277
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95004
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (Min),A,37.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (Max),A,21.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,75.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,66.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,94.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Min),A,143.75
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Max),A,242.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,177.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Min),A,288.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Max),A,339.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,306.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Min),A,252.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Max),A,300.12
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Min),A,348.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Max),A,439.12
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,391.62
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.75
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.81
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99515
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94348
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98422
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,6,N Current (Min),A,67.12
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,6,N Current (Max),A,108.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,6,N Current (RMS),A,80.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Current (Min),A,109.12
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Current (Max),A,148.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,123.62
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Current (Min),A,30.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Current (Max),A,49.62
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,36.12
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Current (Min),A,58.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Current (Max),A,87.12
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,69.75
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.19
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.94
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95047
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98123
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99319
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,5,N Current (Min),A,59.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,5,N Current (Max),A,94.75
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,5,N Current (RMS),A,75.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,24.12
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,36.12
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,28.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,62.38
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.12
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,96.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,124.62
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,105.75
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99719
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96741
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96011
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (Min),A,27.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (Max),A,92.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,46.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,61.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,42.12
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,58.12
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,70.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,134.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,83.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,36.44
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.06
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80661
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99002
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91382
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (Min),A,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (Max),A,63.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,9.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,94.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.75
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9581
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95346
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97845
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (Min),A,42.62
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (Max),A,67.75
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,53.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,58.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,104.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,70.75
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,117.38
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.38
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,81.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,122.38
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,100.62
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.38
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98972
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98813
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92718
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (Min),A,29.62
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (Max),A,17.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,80.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,97.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Min),A,153.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Max),A,241.12
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,193.62
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Min),A,266.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Max),A,379.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,328.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Min),A,239.62
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Max),A,301.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.75
