Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Min),A,371.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Max),A,450.62
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,402.38
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.63
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.63
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99506
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94846
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98108
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,6,N Current (Min),A,58.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,6,N Current (Max),A,92.12
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,6,N Current (RMS),A,73.38
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Current (Min),A,107.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Current (Max),A,136.12
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,117.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Current (Min),A,30.75
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Current (Max),A,56.12
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.12
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Current (Min),A,64.38
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Current (Max),A,103.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,79.62
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.07
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94025
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98639
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99158
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,5,N Current (Min),A,49.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,5,N Current (Max),A,99.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,5,N Current (RMS),A,63.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,22.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,32.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,29.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,59.62
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.12
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,83.62
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,131.75
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,94.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.94
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84698
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97314
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95547
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (Min),A,53.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (Max),A,71.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,58.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.62
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,40.12
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,89.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.62
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,70.38
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,84.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.38
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,37.06
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79565
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98904
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92233
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (Min),A,5.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (Max),A,69.75
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,16.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,91.12
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,65.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96997
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96204
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96448
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (Min),A,40.62
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (Max),A,59.75
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,46.62
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,70.75
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,97.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.12
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,77.38
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,127.62
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,103.62
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,68.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,108.62
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98224
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98544
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92801
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (Min),A,67.12
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (Max),A,24.62
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,45.75
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.62
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.34
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,66.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,73.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,90.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Min),A,148.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Max),A,212.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,173.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Min),A,251.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Max),A,333.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.38
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Min),A,259.75
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Max),A,357.38
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Min),A,349.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Max),A,424.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,376.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.19
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.44
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99533
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92932
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97995
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,6,N Current (Min),A,70.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,6,N Current (Max),A,121.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,6,N Current (RMS),A,90.12
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Current (Min),A,119.62
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Current (Max),A,159.12
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,131.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Current (Min),A,30.12
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Current (Max),A,46.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.62
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Current (Min),A,59.38
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Current (Max),A,86.75
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,69.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.12
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.32
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.38
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94052
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98691
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99091
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,5,N Current (Min),A,46.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,5,N Current (Max),A,94.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,5,N Current (RMS),A,62.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,21.62
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,32.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,36.38
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,60.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,84.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,125.38
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,94.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.18
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.06
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.871
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9747
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96085
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (Min),A,51.38
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (Max),A,94.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,64.38
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,37.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,77.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.38
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,70.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,112.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.62
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,37.75
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78686
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99374
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89639
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Min),A,6.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Max),A,43.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,17.38
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,82.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.12
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,74.75
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97458
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95294
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97452
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (Min),A,41.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (Max),A,56.38
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,46.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,76.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,99.75
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.38
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,77.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,100.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,77.12
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,114.62
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.62
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9787
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96988
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90692
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Min),A,46.75
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Max),A,24.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,72.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,67.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,91.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Min),A,146.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Max),A,227.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,183.75
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Min),A,264.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Max),A,354.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Min),A,239.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Max),A,345.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Min),A,354.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Max),A,418.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,380.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.94
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.19
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99408
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95694
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98032
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,6,N Current (Min),A,67.75
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,6,N Current (Max),A,97.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,6,N Current (RMS),A,81.12
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Current (Min),A,115.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Current (Max),A,144.38
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,128.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Current (Min),A,30.75
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Current (Max),A,50.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,43.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Current (Min),A,61.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Current (Max),A,84.62
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,73.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.31
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.06
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93811
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98404
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99265
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,5,N Current (Min),A,58.12
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,5,N Current (Max),A,99.75
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,5,N Current (RMS),A,73.62
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,23.38
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,32.12
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.12
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,32.75
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,62.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,89.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,134.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,106.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.12
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86197
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96484
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96011
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (Min),A,49.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (Max),A,77.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,63.12
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,38.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,51.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,65.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,95.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,79.38
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,37.75
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83276
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9917
