Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88486
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Min),A,5.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Max),A,56.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,10.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,82.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96274
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95166
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97906
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (Min),A,41.62
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (Max),A,67.12
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,52.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,69.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,95.12
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,82.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,120.38
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.75
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,79.38
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,117.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.81
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9866
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98907
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92047
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Min),A,61.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Max),A,21.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.12
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,70.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,97.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Min),A,154.62
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Max),A,237.38
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,194.75
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Min),A,257.38
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Max),A,321.75
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Min),A,252.62
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Max),A,313.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.12
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Min),A,362.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Max),A,445.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,400.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.31
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.56
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.87
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99326
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96066
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97156
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,6,N Current (Min),A,63.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,6,N Current (Max),A,108.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,6,N Current (RMS),A,81.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Current (Min),A,116.75
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Current (Max),A,159.62
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,128.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Current (Min),A,35.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Current (Max),A,62.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,47.38
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Current (Min),A,48.38
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Current (Max),A,90.75
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,67.75
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.94
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92932
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98007
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99432
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,5,N Current (Min),A,71.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,5,N Current (Max),A,110.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,5,N Current (RMS),A,87.75
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,21.62
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,30.75
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.62
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,27.62
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,53.38
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.75
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,105.62
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,136.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,118.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.19
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.06
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.87
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86975
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95917
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9545
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (Min),A,51.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (Max),A,77.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,60.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,39.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,59.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,67.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,90.75
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.06
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89847
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99185
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86032
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Min),A,7.12
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Max),A,51.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,12.12
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,83.38
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.38
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.75
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96616
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95721
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97879
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (Min),A,44.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (Max),A,65.38
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,52.38
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,69.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,104.75
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,69.62
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,124.75
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,98.62
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,82.38
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,120.38
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.62
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.56
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98691
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98849
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92856
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Min),A,37.12
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Max),A,23.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,72.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,69.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,98.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Min),A,148.62
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Max),A,235.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,191.5
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Min),A,275.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Max),A,349.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.12
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Min),A,245.38
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Max),A,324.38
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Min),A,359.25
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Max),A,459.12
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,408.88
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T00:00:00.000+00:00,ambient,,Temperature,C,0.0
